ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 13:30,2,8.123,ALERT,217.80,361.89,59.981,1440696604,"201051344000955","174011321042388",26.70,35.40,0,0.00,410.28,219.5,209.9,1.030,231194.1,231194.1,0,0,0,0,L,1122011218,0,124.72,123.81,0200,32,3,8,3,22369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696606,452402.00
08/27/2015 13:30,2,8.131,ALERT,214.87,374.21,59.975,1440696604,"274151322000095","174011321042388",26.96,44.80,0,0.00,396.45,221.8,212.2,0.835,530794.1,530794.1,0,0,0,0,L,1151911521,0,123.14,122.68,0004,39,1,8,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696609,452403.00
08/27/2015 13:30,2,8.184,ALERT,220.29,363.69,59.986,1440696604,"201051344000868","174011321042388",26.48,35.60,0,0.00,419.30,219.4,209.8,0.977,218048.5,218048.5,0,0,0,0,L,1122011218,0,124.94,125.40,0200,34,3,8,5,24435,0,0,0,0,0,0,0,0,0,0,0,0,1,4,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440696611,452404.00
08/27/2015 13:30,2,8.201,ALERT,222.10,370.60,59.986,1440696604,"201051344000853","174011321042388",26.90,35.20,0,0.00,419.30,223.5,213.8,1.030,224558.3,224558.3,0,0,0,0,L,1122011218,0,126.30,125.85,0200,36,1,8,4,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696613,452405.00
08/27/2015 13:30,2,8.070,ALERT,218.93,365.80,59.981,1440696604,"201051344000582","174011321042388",26.74,37.30,0,0.00,420.20,218.4,208.9,0.999,223429.9,223429.9,0,0,0,0,L,1122011218,0,125.40,124.27,0200,35,3,8,3,22371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696615,452406.00
08/27/2015 13:30,2,8.209,ALERT,221.87,368.20,59.981,1440696604,"201051344000469","174011321042388",26.60,34.50,0,0.00,421.10,221.1,211.4,1.030,219817.8,219817.8,0,0,0,0,L,1122011218,0,125.40,125.85,0200,33,1,8,4,24434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696618,452407.00
08/27/2015 13:30,2,8.197,ALERT,221.87,368.20,59.975,1440696604,"201051344000988","174011321042388",26.44,35.80,0,0.00,418.39,219.3,209.8,1.003,218820.0,218820.0,0,0,0,0,L,1122011218,0,125.62,126.07,0200,35,1,8,4,24430,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696620,452408.00
08/27/2015 13:30,2,8.113,ALERT,221.64,366.70,59.986,1440696604,"201051344001158","174011321042388",26.54,36.00,0,0.00,414.79,218.0,208.5,1.008,224457.7,224457.7,0,0,0,0,L,1122011218,0,125.62,125.40,0200,36,1,8,4,24427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696622,452409.00
08/27/2015 13:30,2,8.250,ALERT,218.71,363.99,59.986,1440696604,"201051344001025","174011321042388",26.42,36.80,0,0.00,415.99,220.6,211.0,0.986,229054.3,229054.3,0,0,0,0,L,1122011218,0,125.17,124.27,0200,35,3,8,3,22363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696623,452410.00
08/27/2015 13:30,2,8.158,ALERT,221.64,369.40,59.981,1440696604,"201051344000569","174011321042388",26.86,35.20,0,0.00,416.89,221.8,212.1,1.030,232288.5,232288.5,0,0,0,0,L,1122011218,0,125.40,125.85,0200,33,1,8,4,24433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696626,452411.00
08/27/2015 13:30,2,5.131,ALERT,215.32,409.08,59.981,1440696604,"274151322000094","174011321042388",37.37,46.80,0,0.00,477.01,193.3,184.7,0.747,406815.1,406815.1,0,0,0,0,L,1151911521,0,123.14,123.36,0004,42,1,8,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696628,452412.00
08/27/2015 13:30,2,8.211,ALERT,221.87,367.90,59.954,1440696604,"201051344000458","174011321042388",26.96,36.30,0,0.00,419.00,224.2,214.5,1.047,227962.1,227962.1,0,0,0,0,L,1122011218,0,126.07,125.85,0200,34,3,8,5,24436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440696631,452413.00
08/27/2015 13:30,2,7.658,ALERT,215.32,346.26,59.975,1440696604,"274151322000087","174011321042388",25.92,48.50,0,0.00,391.34,201.1,192.1,0.769,479161.0,479161.0,0,0,0,0,L,1151911521,0,123.81,123.36,0004,44,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696633,452414.00
08/27/2015 13:30,2,7.729,ALERT,215.09,359.48,59.975,1440696604,"274151322000052","174011321042388",26.36,46.40,0,0.00,395.85,206.3,197.2,0.795,512149.3,512149.3,0,0,0,0,L,1151911521,0,122.01,123.59,0004,41,1,8,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696635,452415.00
08/27/2015 13:30,2,7.998,ALERT,217.58,363.39,59.986,1440696604,"201051344001145","174011321042388",27.55,34.50,0,0.00,413.29,223.1,213.4,1.008,232887.5,232887.5,0,0,0,0,L,1122011218,0,124.72,123.36,0200,35,4,2,3,22371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696637,452416.00
08/27/2015 13:30,2,8.141,ALERT,217.35,363.99,59.991,1440696604,"201051344000685","174011321042388",27.19,33.00,0,0.00,410.88,224.0,214.3,1.087,231579.5,231579.5,0,0,0,0,L,1122011218,0,125.17,123.14,0200,31,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696639,452417.00
08/27/2015 13:30,2,7.693,ALERT,215.09,373.01,59.970,1440696604,"274151322000088","174011321042388",26.02,46.00,0,0.00,392.55,202.7,193.7,0.765,491671.5,491671.5,0,0,0,0,L,1151911521,0,123.36,124.27,0004,41,1,8,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696641,452418.00
08/27/2015 13:30,2,8.062,ALERT,218.26,363.09,59.991,1440696604,"201051344000438","174011321042388",27.04,34.00,0,0.00,414.79,220.7,211.1,1.021,231618.6,231618.6,0,0,0,0,L,1122011218,0,125.40,123.81,0200,33,4,2,3,22366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696643,452419.00
08/27/2015 13:30,2,8.057,ALERT,218.71,364.59,59.991,1440696604,"201051344001135","174011321042388",26.84,38.40,0,0.00,413.29,218.9,209.4,0.994,223158.2,223158.2,0,0,0,0,L,1122011218,0,125.40,124.04,0200,38,4,2,3,22370,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696645,452420.00
08/27/2015 13:30,2,8.146,ALERT,217.80,362.19,59.981,1440696604,"201051344000417","174011321042388",26.26,35.20,0,0.00,412.68,216.7,207.2,1.008,226604.4,226604.4,0,0,0,0,L,1122011218,0,124.72,123.59,0200,34,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696646,452421.00
08/27/2015 13:30,2,8.217,ALERT,219.61,365.19,59.991,1440696604,"201051344000594","174011321042388",27.15,35.40,0,0.00,419.60,226.0,216.2,1.021,228628.9,228628.9,0,0,0,0,L,1122011218,0,124.94,124.49,0200,32,1,8,4,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696648,452422.00
08/27/2015 13:30,2,7.758,ALERT,213.51,369.70,59.986,1440696604,"274151322000083","174011321042388",26.32,46.40,0,0.00,392.55,206.7,197.6,0.840,507892.8,507892.8,0,0,0,0,L,1151911521,0,121.33,124.72,0004,36,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696650,452423.00
08/27/2015 13:30,2,8.170,ALERT,218.93,363.69,60.023,1440696604,"201051344000585","174011321042388",26.70,36.80,0,0.00,417.19,220.7,211.1,1.021,228183.3,228183.3,0,0,0,0,L,1122011218,0,124.94,124.49,0200,35,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696652,452424.00
08/27/2015 13:30,2,7.730,ALERT,214.87,351.07,60.012,1440696604,"274151322000054","174011321042388",26.04,48.50,0,0.00,393.75,203.8,194.8,0.773,502684.0,502684.0,0,0,0,0,L,1151911521,0,123.36,123.14,0004,44,1,8,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696654,452425.00
08/27/2015 13:30,2,8.207,ALERT,218.93,364.59,59.986,1440696604,"201051344001203","174011321042388",26.70,36.00,0,0.00,417.19,221.7,212.1,1.043,228932.8,228932.8,0,0,0,0,L,1122011218,0,125.85,124.04,0200,34,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696655,452426.00
08/27/2015 13:30,2,8.123,ALERT,217.58,364.29,59.991,1440696604,"201051344000646","174011321042388",26.68,35.40,0,0.00,414.49,219.4,209.9,1.039,225065.6,225065.6,0,0,0,0,L,1122011218,0,125.17,123.59,0200,34,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696657,452427.00
08/27/2015 13:30,2,5.250,ALERT,216.00,408.48,59.986,1440696604,"274151322000068","174011321042388",36.94,45.80,0,0.00,476.41,195.4,186.7,0.751,406194.4,406194.4,0,0,0,0,L,1151911521,0,124.04,123.59,0004,42,1,8,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696659,452428.00
08/27/2015 13:30,2,8.236,ALERT,216.00,363.09,59.996,1440696604,"274151322000076","174011321042388",26.76,46.40,0,0.00,399.76,223.1,213.4,0.893,537065.3,537065.3,0,0,0,0,L,1151911521,0,123.81,123.59,0004,40,1,8,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696661,452429.00
08/27/2015 13:30,2,8.189,ALERT,217.58,362.79,59.981,1440696604,"201051344000890","174011321042388",26.62,33.50,0,0.00,412.38,220.7,211.0,1.008,229850.0,229850.0,0,0,0,0,L,1122011218,0,125.17,123.14,0200,33,4,2,3,22367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696665,452430.00
08/27/2015 13:30,2,8.330,ALERT,221.19,367.60,59.991,1440696604,"201051344000900","174011321042388",26.82,35.80,0,0.00,419.30,226.1,216.3,1.030,230875.0,230875.0,0,0,0,0,L,1122011218,0,125.85,125.40,0200,34,1,8,4,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696667,452431.00
08/27/2015 13:30,2,8.162,ALERT,220.29,367.00,59.949,1440696604,"201051344000633","174011321042388",26.96,36.30,0,0.00,416.59,222.9,213.2,1.034,219605.4,219605.4,0,0,0,0,L,1122011218,0,125.40,125.17,0200,37,3,8,5,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440696669,452432.00
08/27/2015 13:30,2,8.213,ALERT,221.64,366.70,59.954,1440696604,"201051344000983","174011321042388",26.98,36.50,0,0.00,419.60,224.4,214.6,1.034,227856.5,227856.5,0,0,0,0,L,1122011218,0,126.07,125.40,0200,36,3,8,5,24436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440696672,452433.00
08/27/2015 13:30,2,8.172,ALERT,218.71,364.29,59.981,1440696604,"201051344000917","174011321042388",26.62,38.00,0,0.00,418.09,220.1,210.5,1.025,230258.4,230258.4,0,0,0,0,L,1122011218,0,125.17,124.27,0200,36,4,2,3,22365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696674,452434.00
08/27/2015 13:30,2,8.115,ALERT,221.42,367.00,59.986,1440696604,"201051344000648","174011321042388",27.06,35.00,0,0.00,417.19,222.2,212.5,1.016,225532.3,225532.3,0,0,0,0,L,1122011218,0,125.40,125.85,0200,34,1,8,4,24434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696678,452435.00
08/27/2015 13:30,2,8.062,ALERT,218.93,363.39,60.002,1440696604,"201051344001093","174011321042388",26.88,35.80,0,0.00,415.09,219.5,209.9,0.990,228507.9,228507.9,0,0,0,0,L,1122011218,0,125.40,124.04,0200,37,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696680,452436.00
08/27/2015 13:30,2,8.205,ALERT,221.64,366.10,59.986,1440696604,"201051344000645","174011321042388",26.80,36.30,0,0.00,413.89,222.6,212.9,0.994,226565.3,226565.3,0,0,0,0,L,1122011218,0,126.07,125.62,0200,34,3,8,5,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696682,452437.00
08/27/2015 13:30,2,7.818,ALERT,215.54,374.81,60.007,1440696604,"274151322000085","174011321042388",26.06,47.50,0,0.00,397.05,206.2,197.1,0.787,505354.6,505354.6,0,0,0,0,L,1151911521,0,124.04,123.14,0004,45,1,8,0,0,0,0,0,0,0,0,33,11334,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696684,452438.00
08/27/2015 13:30,2,8.160,ALERT,219.16,363.99,59.991,1440696604,"201051344000651","174011321042388",26.78,38.20,0,0.00,416.89,221.0,211.4,0.999,225782.1,225782.1,0,0,0,0,L,1122011218,0,125.85,124.04,0200,36,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696686,452439.00
08/27/2015 13:30,2,8.074,ALERT,220.74,363.99,59.970,1440696604,"201051344000867","174011321042388",27.08,36.30,0,0.00,414.79,221.3,211.7,1.003,218562.9,218562.9,0,0,0,0,L,1122011218,0,125.62,124.94,0200,35,3,8,5,24442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440696687,452440.00
08/27/2015 13:30,2,8.047,ALERT,217.35,362.79,59.991,1440696604,"201051344001230","174011321042388",26.98,33.80,0,0.00,409.08,219.7,210.1,1.025,229331.0,229331.0,0,0,0,0,L,1122011218,0,124.94,123.14,0200,32,3,8,3,22368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696690,452441.00
08/27/2015 13:30,2,8.188,ALERT,221.64,368.20,59.986,1440696604,"201051344000576","174011321042388",26.88,35.80,0,0.00,424.71,222.7,213.0,1.012,225679.6,225679.6,0,0,0,0,L,1122011218,0,126.07,125.40,0200,34,3,8,3,24435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1440696692,452442.00
08/27/2015 13:30,2,8.291,ALERT,222.10,367.30,59.991,1440696604,"201051344000579","174011321042388",26.78,36.50,0,0.00,417.49,224.8,215.1,1.039,232868.9,232868.9,0,0,0,0,L,1122011218,0,126.07,125.40,0200,33,1,8,4,24441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440696694,452443.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452444.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452445.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452446.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452447.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452448.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452449.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452450.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452451.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452452.00
08/27/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440696604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697485,452453.00
08/27/2015 13:45,2,7.949,ACTIVE,218.48,363.09,59.996,1440697504,"201051344000955","174011321042388",27.33,40.20,0,331.23,410.88,220.0,210.4,1.030,231251.6,231251.6,2,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697579,452454.00
08/27/2015 13:45,2,8.129,ACTIVE,214.41,369.70,59.981,1440697504,"274151322000095","174011321042388",27.08,51.00,0,331.23,397.96,222.7,213.0,0.853,530852.0,530852.0,2,0,0,0,L,1151911521,1,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697580,452455.00
08/27/2015 13:45,2,8.174,ACTIVE,220.52,365.19,60.007,1440697504,"201051344000868","174011321042388",26.58,39.30,0,335.44,416.59,219.9,210.3,0.981,218105.7,218105.7,2,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697581,452456.00
08/27/2015 13:45,2,8.150,ACTIVE,221.87,367.60,59.975,1440697504,"201051344000853","174011321042388",26.88,39.80,0,335.14,419.90,221.8,212.2,1.034,224616.1,224616.1,2,0,0,0,L,1122011218,1,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697582,452457.00
08/27/2015 13:45,2,8.012,ACTIVE,219.39,363.99,59.981,1440697504,"201051344000582","174011321042388",26.98,41.50,0,336.34,417.79,218.9,209.3,1.008,223486.8,223486.8,2,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697583,452458.00
08/27/2015 13:45,2,8.068,ACTIVE,221.87,367.90,59.975,1440697504,"201051344000469","174011321042388",27.02,38.40,0,335.14,416.29,220.8,211.2,1.043,219875.0,219875.0,2,0,0,0,L,1122011218,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697584,452459.00
08/27/2015 13:45,2,8.139,ACTIVE,221.87,369.40,59.975,1440697504,"201051344000988","174011321042388",26.64,40.20,0,333.33,415.69,219.6,210.0,1.003,218876.8,218876.8,2,0,0,0,L,1122011218,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697585,452460.00
08/27/2015 13:45,2,8.121,ACTIVE,221.87,368.20,59.991,1440697504,"201051344001158","174011321042388",26.64,40.40,0,334.84,415.39,219.0,209.5,0.986,224514.4,224514.4,2,0,0,0,L,1122011218,1,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697586,452461.00
08/27/2015 13:45,2,8.303,ACTIVE,219.39,363.39,60.028,1440697504,"201051344001025","174011321042388",26.30,41.80,0,337.84,417.19,221.2,211.5,0.981,229111.5,229111.5,2,0,0,0,L,1122011218,1,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697587,452462.00
08/27/2015 13:45,2,8.193,ACTIVE,221.42,367.00,59.949,1440697504,"201051344000569","174011321042388",26.64,39.50,0,333.63,416.29,220.9,211.3,0.994,232345.5,232345.5,2,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697588,452463.00
08/27/2015 13:45,2,5.244,ACTIVE,215.09,405.17,59.975,1440697504,"274151322000094","174011321042388",36.66,51.30,0,373.61,445.75,194.3,185.6,0.760,406865.2,406865.2,2,0,0,0,L,1151911521,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697589,452464.00
08/27/2015 13:45,2,8.074,ACTIVE,221.64,365.80,59.975,1440697504,"201051344000458","174011321042388",27.49,41.30,0,335.44,416.59,224.8,215.0,1.061,228019.8,228019.8,2,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697590,452465.00
08/27/2015 13:45,2,7.609,ACTIVE,214.87,379.02,59.986,1440697504,"274151322000087","174011321042388",26.22,54.30,0,332.13,392.85,202.1,193.1,0.800,479212.7,479212.7,2,0,0,0,L,1151911521,1,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697591,452466.00
08/27/2015 13:45,2,7.682,ACTIVE,214.87,378.42,59.981,1440697504,"274151322000052","174011321042388",26.64,52.80,0,331.23,393.75,207.1,198.0,0.818,512202.3,512202.3,2,0,0,0,L,1151911521,1,122.01,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697591,452467.00
08/27/2015 13:45,2,8.145,ACTIVE,218.03,363.39,59.981,1440697504,"201051344001145","174011321042388",27.21,38.20,0,331.83,415.39,224.5,214.8,1.012,232945.0,232945.0,2,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697592,452468.00
08/27/2015 13:45,2,8.084,ACTIVE,218.03,363.39,59.986,1440697504,"201051344000685","174011321042388",27.47,36.80,0,331.53,415.39,224.8,215.1,1.087,231636.9,231636.9,2,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697593,452469.00
08/27/2015 13:45,2,7.670,ACTIVE,214.64,363.99,59.965,1440697504,"274151322000088","174011321042388",26.12,51.80,0,331.83,392.85,202.8,193.8,0.756,491723.2,491723.2,2,0,0,0,L,1151911521,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697594,452470.00
08/27/2015 13:45,2,8.043,ACTIVE,219.16,364.89,59.981,1440697504,"201051344000438","174011321042388",27.19,38.40,0,337.24,416.89,221.4,211.8,1.025,231675.2,231675.2,2,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697595,452471.00
08/27/2015 13:45,2,8.135,ACTIVE,219.16,362.79,59.981,1440697504,"201051344001135","174011321042388",26.72,43.00,0,336.64,415.69,220.0,210.4,1.008,223214.2,223214.2,2,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697596,452472.00
08/27/2015 13:45,2,7.939,ACTIVE,218.48,362.79,59.970,1440697504,"201051344000417","174011321042388",27.08,39.00,0,332.13,413.59,217.8,208.3,1.012,226659.7,226659.7,2,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697597,452473.00
08/27/2015 13:45,2,8.152,ACTIVE,219.39,364.59,59.970,1440697504,"201051344000594","174011321042388",27.47,40.00,0,336.04,418.70,226.9,217.0,1.030,228686.6,228686.6,2,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697598,452474.00
08/27/2015 13:45,2,7.703,ACTIVE,214.64,374.81,59.975,1440697504,"274151322000083","174011321042388",26.62,51.50,0,331.53,394.05,207.7,198.5,0.826,507945.4,507945.4,2,0,0,0,L,1151911521,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697599,452475.00
08/27/2015 13:45,2,8.088,ACTIVE,219.61,366.40,59.986,1440697504,"201051344000585","174011321042388",27.04,40.40,0,336.64,415.99,221.4,211.8,1.012,228239.6,228239.6,2,0,0,0,L,1122011218,1,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697600,452476.00
08/27/2015 13:45,2,7.734,ACTIVE,214.87,368.80,59.981,1440697504,"274151322000054","174011321042388",26.12,54.30,0,331.53,394.35,204.4,195.3,0.773,502735.7,502735.7,2,0,0,0,L,1151911521,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697601,452477.00
08/27/2015 13:45,2,8.166,ACTIVE,219.61,363.69,59.970,1440697504,"201051344001203","174011321042388",26.76,40.40,0,337.24,417.19,221.2,211.6,1.025,228989.0,228989.0,2,0,0,0,L,1122011218,1,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697602,452478.00
08/27/2015 13:45,2,7.973,ACTIVE,218.26,363.09,59.986,1440697504,"201051344000646","174011321042388",27.31,39.30,0,331.53,415.69,220.6,211.0,1.039,225121.4,225121.4,2,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697603,452479.00
08/27/2015 13:45,2,5.072,ACTIVE,215.54,426.51,59.970,1440697504,"274151322000068","174011321042388",38.09,50.80,0,377.22,450.86,193.7,185.1,0.742,406243.8,406243.8,2,0,0,0,L,1151911521,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697604,452480.00
08/27/2015 13:45,2,8.189,ACTIVE,215.77,353.47,59.970,1440697504,"274151322000076","174011321042388",26.98,52.30,0,330.63,397.05,223.6,213.9,0.866,537121.7,537121.7,2,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697604,452481.00
08/27/2015 13:45,2,8.135,ACTIVE,218.03,363.69,60.012,1440697504,"201051344000890","174011321042388",26.96,37.30,0,330.93,411.48,222.1,212.4,1.012,229905.7,229905.7,2,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697605,452482.00
08/27/2015 13:45,2,8.328,ACTIVE,221.19,365.19,59.981,1440697504,"201051344000900","174011321042388",26.74,39.80,0,324.02,428.01,225.5,215.7,1.016,230931.7,230931.7,2,0,0,0,L,1122011218,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697606,452483.00
08/27/2015 13:45,2,8.131,ACTIVE,220.29,364.29,59.981,1440697504,"201051344000633","174011321042388",27.12,40.80,0,333.93,416.29,223.2,213.5,1.052,219661.3,219661.3,2,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697607,452484.00
08/27/2015 13:45,2,8.146,ACTIVE,221.64,368.20,59.949,1440697504,"201051344000983","174011321042388",27.06,40.80,0,334.54,416.59,223.2,213.6,1.030,227912.4,227912.4,2,0,0,0,L,1122011218,1,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697608,452485.00
08/27/2015 13:45,2,8.100,ACTIVE,219.16,363.69,59.944,1440697504,"201051344000917","174011321042388",26.88,42.50,0,336.34,415.99,220.4,210.8,1.030,230313.6,230313.6,2,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697609,452486.00
08/27/2015 13:45,2,8.084,ACTIVE,221.19,366.70,59.975,1440697504,"201051344000648","174011321042388",27.21,39.30,0,333.93,417.49,222.6,212.9,1.016,225587.7,225587.7,2,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697610,452487.00
08/27/2015 13:45,2,7.965,ACTIVE,219.39,365.80,59.975,1440697504,"201051344001093","174011321042388",26.98,39.50,0,336.64,416.29,217.6,208.1,0.986,228562.4,228562.4,2,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697611,452488.00
08/27/2015 13:45,2,8.229,ACTIVE,221.19,363.69,59.975,1440697504,"201051344000645","174011321042388",26.70,40.80,0,335.14,415.09,222.4,212.7,1.003,226620.6,226620.6,2,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697612,452489.00
08/27/2015 13:45,2,7.688,ACTIVE,214.19,361.59,59.959,1440697504,"274151322000085","174011321042388",26.54,51.80,0,332.43,394.65,206.6,197.5,0.791,505405.9,505405.9,2,0,0,0,L,1151911521,1,122.46,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697613,452490.00
08/27/2015 13:45,2,8.055,ACTIVE,219.39,363.99,59.986,1440697504,"201051344000651","174011321042388",27.10,42.80,0,336.04,416.59,221.1,211.5,1.003,225837.1,225837.1,2,0,0,0,L,1122011218,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697614,452491.00
08/27/2015 13:45,2,8.090,ACTIVE,220.06,364.89,59.959,1440697504,"201051344000867","174011321042388",27.10,40.40,0,336.34,416.29,222.0,212.3,0.999,218618.0,218618.0,2,0,0,0,L,1122011218,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697615,452492.00
08/27/2015 13:45,2,7.986,ACTIVE,217.80,362.49,60.002,1440697504,"201051344001230","174011321042388",27.29,37.30,0,329.13,411.18,220.7,211.1,1.021,229385.6,229385.6,2,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697616,452493.00
08/27/2015 13:45,2,8.121,ACTIVE,221.42,368.20,59.975,1440697504,"201051344000576","174011321042388",27.00,39.50,0,334.54,416.29,221.9,212.3,1.012,225734.4,225734.4,2,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697617,452494.00
08/27/2015 13:45,2,8.051,ACTIVE,221.64,367.30,59.949,1440697504,"201051344000579","174011321042388",27.73,40.20,0,335.74,417.19,226.1,216.3,1.039,232924.8,232924.8,2,0,0,0,L,1122011218,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440697617,452495.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452496.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452497.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452498.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452499.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452500.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452501.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452502.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452503.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452504.00
08/27/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440697504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698385,452505.00
08/27/2015 14:00,2,8.023,ACTIVE,218.26,364.29,60.018,1440698404,"201051344000955","174011321042388",26.90,42.30,0,330.33,409.68,218.6,209.1,1.025,231303.7,231303.7,3,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698478,452506.00
08/27/2015 14:00,2,8.092,ACTIVE,214.41,357.38,59.986,1440698404,"274151322000095","174011321042388",27.06,54.00,0,326.12,396.75,221.6,212.0,0.853,530904.7,530904.7,3,0,0,0,L,1151911521,1,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698479,452507.00
08/27/2015 14:00,2,8.174,ACTIVE,220.29,365.49,60.012,1440698404,"201051344000868","174011321042388",26.62,41.30,0,336.04,415.99,220.3,210.7,0.977,218157.9,218157.9,3,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698480,452508.00
08/27/2015 14:00,2,8.213,ACTIVE,222.32,369.40,60.023,1440698404,"201051344000853","174011321042388",26.90,40.60,0,335.44,416.59,223.7,214.0,1.034,224669.1,224669.1,3,0,0,0,L,1122011218,1,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698481,452509.00
08/27/2015 14:00,2,7.941,ACTIVE,219.39,366.10,60.018,1440698404,"201051344000582","174011321042388",26.96,44.50,0,334.24,415.99,216.7,207.2,0.968,223538.4,223538.4,3,0,0,0,L,1122011218,1,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698482,452510.00
08/27/2015 14:00,2,8.104,ACTIVE,221.87,366.70,60.023,1440698404,"201051344000469","174011321042388",27.00,40.40,0,334.84,415.39,221.7,212.0,1.039,219927.4,219927.4,3,0,0,0,L,1122011218,1,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698483,452511.00
08/27/2015 14:00,2,8.193,ACTIVE,221.87,366.70,60.018,1440698404,"201051344000988","174011321042388",26.56,41.80,0,333.03,414.79,220.3,210.7,1.021,218928.9,218928.9,3,0,0,0,L,1122011218,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698484,452512.00
08/27/2015 14:00,2,8.113,ACTIVE,221.64,367.30,60.018,1440698404,"201051344001158","174011321042388",26.68,42.50,0,333.33,414.79,219.2,209.6,1.016,224566.3,224566.3,3,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698485,452513.00
08/27/2015 14:00,2,8.240,ACTIVE,219.16,363.69,60.007,1440698404,"201051344001025","174011321042388",26.48,44.30,0,335.44,415.39,220.9,211.3,0.986,229163.8,229163.8,3,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698486,452514.00
08/27/2015 14:00,2,8.199,ACTIVE,221.42,366.70,60.023,1440698404,"201051344000569","174011321042388",26.70,41.50,0,334.24,416.29,221.8,212.2,1.039,232398.1,232398.1,3,0,0,0,L,1122011218,1,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698487,452515.00
08/27/2015 14:00,2,5.199,ACTIVE,214.41,423.81,60.018,1440698404,"274151322000094","174011321042388",37.00,54.00,0,378.12,444.24,193.6,184.9,0.760,406911.2,406911.2,3,0,0,0,L,1151911521,1,122.01,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698488,452516.00
08/27/2015 14:00,2,8.135,ACTIVE,221.64,367.30,60.028,1440698404,"201051344000458","174011321042388",27.12,42.50,0,335.44,415.99,223.2,213.5,1.047,228072.8,228072.8,3,0,0,0,L,1122011218,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698489,452517.00
08/27/2015 14:00,2,7.645,ACTIVE,214.87,359.78,60.018,1440698404,"274151322000087","174011321042388",26.12,57.30,0,332.13,391.94,202.3,193.3,0.787,479260.6,479260.6,3,0,0,0,L,1151911521,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698489,452518.00
08/27/2015 14:00,2,7.709,ACTIVE,214.64,370.60,60.028,1440698404,"274151322000052","174011321042388",26.52,56.50,0,329.43,393.45,206.8,197.7,0.809,512251.3,512251.3,3,0,0,0,L,1151911521,1,122.01,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698490,452519.00
08/27/2015 14:00,2,7.947,ACTIVE,218.03,363.09,59.981,1440698404,"201051344001145","174011321042388",27.59,40.20,0,329.73,415.69,222.1,212.4,1.008,232997.9,232997.9,3,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698491,452520.00
08/27/2015 14:00,2,8.090,ACTIVE,217.80,363.69,60.007,1440698404,"201051344000685","174011321042388",27.23,39.50,0,330.63,415.09,223.1,213.4,1.078,231690.0,231690.0,3,0,0,0,L,1122011218,1,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698492,452521.00
08/27/2015 14:00,2,7.617,ACTIVE,214.41,369.40,60.007,1440698404,"274151322000088","174011321042388",26.34,54.30,0,331.83,392.85,203.1,194.1,0.765,491771.4,491771.4,3,0,0,0,L,1151911521,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698493,452522.00
08/27/2015 14:00,2,7.990,ACTIVE,218.71,366.40,60.007,1440698404,"201051344000438","174011321042388",27.12,40.20,0,335.44,415.39,219.3,209.8,1.025,231727.5,231727.5,3,0,0,0,L,1122011218,1,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698494,452523.00
08/27/2015 14:00,2,8.104,ACTIVE,218.93,364.29,60.018,1440698404,"201051344001135","174011321042388",26.54,45.00,0,333.33,413.89,217.8,208.2,0.999,223266.0,223266.0,3,0,0,0,L,1122011218,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698495,452524.00
08/27/2015 14:00,2,8.000,ACTIVE,218.26,363.09,60.007,1440698404,"201051344000417","174011321042388",26.52,41.50,0,330.93,409.08,214.9,205.5,1.003,226711.0,226711.0,3,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698496,452525.00
08/27/2015 14:00,2,8.061,ACTIVE,219.39,364.59,59.986,1440698404,"201051344000594","174011321042388",27.43,42.00,0,332.13,417.19,223.8,214.1,1.030,228740.1,228740.1,3,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698497,452526.00
08/27/2015 14:00,2,7.691,ACTIVE,214.19,348.66,60.012,1440698404,"274151322000083","174011321042388",26.60,53.00,0,327.32,393.15,207.0,197.8,0.831,507994.5,507994.5,3,0,0,0,L,1151911521,1,122.01,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698498,452527.00
08/27/2015 14:00,2,8.166,ACTIVE,219.39,365.49,60.007,1440698404,"201051344000585","174011321042388",26.66,42.80,0,334.24,414.49,220.4,210.8,1.012,228291.9,228291.9,3,0,0,0,L,1122011218,1,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698499,452528.00
08/27/2015 14:00,2,7.754,ACTIVE,214.64,367.30,60.039,1440698404,"274151322000054","174011321042388",26.08,56.50,0,328.52,393.75,204.7,195.7,0.778,502784.3,502784.3,3,0,0,0,L,1151911521,1,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698500,452529.00
08/27/2015 14:00,2,8.090,ACTIVE,219.39,367.00,60.018,1440698404,"201051344001203","174011321042388",26.88,43.00,0,335.44,415.39,220.2,210.6,1.039,229041.2,229041.2,3,0,0,0,L,1122011218,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698501,452530.00
08/27/2015 14:00,2,8.029,ACTIVE,218.03,364.29,60.023,1440698404,"201051344000646","174011321042388",26.84,41.80,0,329.43,410.28,218.1,208.6,1.025,225173.4,225173.4,3,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698502,452531.00
08/27/2015 14:00,2,5.191,ACTIVE,215.77,403.07,60.002,1440698404,"274151322000068","174011321042388",37.31,52.80,0,380.22,449.65,195.8,187.1,0.765,406290.1,406290.1,3,0,0,0,L,1151911521,1,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698503,452532.00
08/27/2015 14:00,2,8.127,ACTIVE,215.77,354.07,60.018,1440698404,"274151322000076","174011321042388",27.17,55.30,0,330.93,397.35,223.5,213.8,0.871,537174.7,537174.7,3,0,0,0,L,1151911521,1,123.14,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698503,452533.00
08/27/2015 14:00,2,8.023,ACTIVE,218.03,363.69,60.023,1440698404,"201051344000890","174011321042388",26.90,39.80,0,329.73,409.98,218.5,209.0,0.999,229957.8,229957.8,3,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698504,452534.00
08/27/2015 14:00,2,8.027,ACTIVE,221.42,367.00,60.028,1440698404,"201051344000900","174011321042388",27.63,41.00,0,334.24,416.89,224.7,215.0,1.008,230985.2,230985.2,3,0,0,0,L,1122011218,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698505,452535.00
08/27/2015 14:00,2,8.182,ACTIVE,220.52,365.19,60.018,1440698404,"201051344000633","174011321042388",26.72,42.30,0,334.84,415.99,221.3,211.7,1.025,219714.1,219714.1,3,0,0,0,L,1122011218,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698506,452536.00
08/27/2015 14:00,2,8.047,ACTIVE,221.87,365.80,60.012,1440698404,"201051344000983","174011321042388",27.41,42.50,0,334.54,415.99,223.3,213.6,1.025,227965.4,227965.4,3,0,0,0,L,1122011218,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698507,452537.00
08/27/2015 14:00,2,8.047,ACTIVE,219.39,365.19,59.991,1440698404,"201051344000917","174011321042388",26.80,45.50,0,333.33,414.79,218.3,208.8,1.039,230365.4,230365.4,3,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698508,452538.00
08/27/2015 14:00,2,7.945,ACTIVE,221.19,366.10,60.012,1440698404,"201051344000648","174011321042388",27.47,40.40,0,335.14,417.19,221.2,211.6,1.012,225640.3,225640.3,3,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698509,452539.00
08/27/2015 14:00,2,8.002,ACTIVE,219.39,366.40,60.034,1440698404,"201051344001093","174011321042388",26.76,42.00,0,333.93,415.09,216.9,207.4,0.981,228613.8,228613.8,3,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698510,452540.00
08/27/2015 14:00,2,8.207,ACTIVE,221.42,366.40,60.012,1440698404,"201051344000645","174011321042388",26.74,41.30,0,335.14,415.39,222.2,212.5,1.025,226673.3,226673.3,3,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698511,452541.00
08/27/2015 14:00,2,7.713,ACTIVE,215.09,350.17,59.981,1440698404,"274151322000085","174011321042388",26.48,54.50,0,332.13,393.45,206.8,197.7,0.800,505454.9,505454.9,3,0,0,0,L,1151911521,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698512,452542.00
08/27/2015 14:00,2,8.006,ACTIVE,219.84,364.59,60.018,1440698404,"201051344000651","174011321042388",26.98,45.30,0,336.34,415.09,218.8,209.2,0.986,225889.2,225889.2,3,0,0,0,L,1122011218,1,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698513,452543.00
08/27/2015 14:00,2,8.084,ACTIVE,220.52,366.70,60.012,1440698404,"201051344000867","174011321042388",26.98,43.00,0,336.64,415.39,220.9,211.3,0.977,218670.6,218670.6,3,0,0,0,L,1122011218,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698514,452544.00
08/27/2015 14:00,2,7.934,ACTIVE,218.03,363.39,60.012,1440698404,"201051344001230","174011321042388",27.17,40.40,0,329.43,409.98,218.1,208.6,1.016,229437.5,229437.5,3,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698515,452545.00
08/27/2015 14:00,2,7.961,ACTIVE,221.64,368.20,60.007,1440698404,"201051344000576","174011321042388",27.39,41.00,0,334.54,415.69,220.6,211.0,1.003,225786.9,225786.9,3,0,0,0,L,1122011218,1,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698515,452546.00
08/27/2015 14:00,2,8.129,ACTIVE,222.32,368.80,60.018,1440698404,"201051344000579","174011321042388",27.10,42.80,0,335.74,415.69,223.1,213.4,1.030,232977.9,232977.9,3,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440698516,452547.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452548.00
