ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452549.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452550.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452551.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452552.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452553.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452554.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452555.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452556.00
08/27/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440698404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699284,452557.00
08/27/2015 14:15,2,7.973,ACTIVE,217.13,362.19,59.991,1440699303,"201051344000955","174011321042388",26.70,43.80,0,330.03,409.38,215.7,206.2,1.016,231355.7,231355.7,4,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699378,452558.00
08/27/2015 14:15,2,8.113,ACTIVE,214.64,375.71,59.981,1440699303,"274151322000095","174011321042388",26.70,56.00,0,324.02,397.05,219.2,209.6,0.835,530957.5,530957.5,4,0,0,0,L,1151911521,1,122.23,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699379,452559.00
08/27/2015 14:15,2,8.041,ACTIVE,219.84,364.59,59.975,1440699303,"201051344000868","174011321042388",26.56,43.00,0,332.13,415.39,216.2,206.8,0.941,218210.1,218210.1,4,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699380,452560.00
08/27/2015 14:15,2,8.049,ACTIVE,221.64,367.30,59.996,1440699303,"201051344000853","174011321042388",26.86,43.00,0,329.43,428.91,219.0,209.4,1.021,224721.8,224721.8,4,0,0,0,L,1122011218,1,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699381,452561.00
08/27/2015 14:15,2,7.922,ACTIVE,218.71,365.80,59.981,1440699303,"201051344000582","174011321042388",26.86,45.80,0,333.03,415.69,215.6,206.1,0.990,223590.2,223590.2,4,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699382,452562.00
08/27/2015 14:15,2,7.920,ALERT,221.42,367.60,59.981,1440699303,"201051344000469","174011321042388",27.04,41.50,0,293.96,415.69,216.8,207.3,1.016,219979.6,219979.6,4,0,0,0,L,1122011218,1,125.17,125.62,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699384,452563.00
08/27/2015 14:15,2,8.098,ALERT,221.64,367.00,59.996,1440699303,"201051344000988","174011321042388",26.30,44.00,0,283.44,414.49,215.8,206.3,0.994,218980.7,218980.7,4,0,0,0,L,1122011218,1,125.62,125.62,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699386,452564.00
08/27/2015 14:15,2,7.902,ACTIVE,221.42,365.19,59.991,1440699303,"201051344001158","174011321042388",26.84,44.30,0,330.93,414.79,214.7,205.3,1.008,224618.2,224618.2,4,0,0,0,L,1122011218,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699386,452565.00
08/27/2015 14:15,2,8.053,ACTIVE,218.26,363.69,59.986,1440699303,"201051344001025","174011321042388",26.76,45.30,0,334.24,414.79,218.2,208.7,0.977,229216.4,229216.4,4,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699387,452566.00
08/27/2015 14:15,2,8.043,ACTIVE,220.74,366.70,59.996,1440699303,"201051344000569","174011321042388",26.70,43.40,0,332.13,415.99,217.6,208.1,0.990,232450.5,232450.5,4,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699388,452567.00
08/27/2015 14:15,2,5.100,ACTIVE,214.64,414.49,59.981,1440699303,"274151322000094","174011321042388",37.25,55.50,0,379.02,449.65,193.0,184.3,0.751,406957.6,406957.6,4,0,0,0,L,1151911521,1,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699389,452568.00
08/27/2015 14:15,2,8.113,ALERT,221.19,367.90,59.981,1440699303,"201051344000458","174011321042388",26.62,44.80,0,275.32,416.29,218.5,209.0,1.030,228125.7,228125.7,4,0,0,0,L,1122011218,1,125.62,125.40,0002,40,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699391,452569.00
08/27/2015 14:15,2,7.631,ACTIVE,214.41,347.46,59.975,1440699303,"274151322000087","174011321042388",25.96,58.00,0,326.42,391.94,200.5,191.6,0.773,479308.8,479308.8,4,0,0,0,L,1151911521,1,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699393,452570.00
08/27/2015 14:15,2,7.676,ACTIVE,214.64,368.50,59.975,1440699303,"274151322000052","174011321042388",26.26,59.50,0,326.42,393.15,203.8,194.8,0.791,512300.4,512300.4,4,0,0,0,L,1151911521,1,123.14,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699394,452571.00
08/27/2015 14:15,2,8.035,ACTIVE,217.13,363.99,59.986,1440699303,"201051344001145","174011321042388",26.96,42.30,0,330.33,414.19,219.3,209.7,0.994,233051.2,233051.2,4,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699395,452572.00
08/27/2015 14:15,2,8.057,ACTIVE,216.90,364.29,59.970,1440699303,"201051344000685","174011321042388",26.94,41.30,0,330.33,414.19,219.8,210.2,1.065,231743.4,231743.4,4,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699397,452573.00
08/27/2015 14:15,2,8.000,ACTIVE,218.03,363.69,59.965,1440699303,"201051344000438","174011321042388",26.68,42.00,0,332.43,415.39,216.1,206.6,1.003,231780.0,231780.0,4,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699399,452574.00
08/27/2015 14:15,2,7.969,ACTIVE,217.80,360.99,59.938,1440699303,"201051344001135","174011321042388",26.68,47.00,0,332.13,414.19,215.2,205.8,0.986,223318.3,223318.3,4,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699400,452575.00
08/27/2015 14:15,2,7.889,ACTIVE,217.35,362.79,59.975,1440699303,"201051344000417","174011321042388",26.64,42.80,0,330.33,409.38,212.7,203.4,0.994,226762.7,226762.7,4,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699401,452576.00
08/27/2015 14:15,2,8.094,ACTIVE,218.93,364.59,59.949,1440699303,"201051344000594","174011321042388",26.88,44.00,0,330.03,417.19,220.2,210.6,1.012,228793.8,228793.8,4,0,0,0,L,1122011218,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699402,452577.00
08/27/2015 14:15,2,7.533,ACTIVE,214.19,357.08,59.970,1440699303,"274151322000083","174011321042388",26.76,54.80,0,324.32,392.85,204.0,194.9,0.804,508043.9,508043.9,4,0,0,0,L,1151911521,1,121.78,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699403,452578.00
08/27/2015 14:15,2,8.176,ACTIVE,218.71,365.80,59.965,1440699303,"201051344000585","174011321042388",26.32,44.30,0,336.94,415.09,217.8,208.3,0.999,228344.8,228344.8,4,0,0,0,L,1122011218,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699404,452579.00
08/27/2015 14:15,2,7.605,ACTIVE,214.64,373.31,59.959,1440699303,"274151322000054","174011321042388",26.18,59.30,0,325.52,394.05,201.7,192.7,0.765,502833.2,502833.2,4,0,0,0,L,1151911521,1,122.23,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699405,452580.00
08/27/2015 14:15,2,8.098,ACTIVE,218.48,364.59,59.975,1440699303,"201051344001203","174011321042388",26.56,44.00,0,337.24,415.99,217.9,208.4,1.012,229094.0,229094.0,4,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699406,452581.00
08/27/2015 14:15,2,7.971,ACTIVE,217.35,363.69,59.981,1440699303,"201051344000646","174011321042388",26.78,43.20,0,329.43,414.19,216.0,206.6,1.016,225225.8,225225.8,4,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699407,452582.00
08/27/2015 14:15,2,5.139,ACTIVE,215.54,403.37,59.954,1440699303,"274151322000068","174011321042388",37.13,54.30,0,377.22,447.85,193.6,184.9,0.756,406336.8,406336.8,4,0,0,0,L,1151911521,1,122.46,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699408,452583.00
08/27/2015 14:15,2,8.012,ACTIVE,215.32,373.61,59.991,1440699303,"274151322000076","174011321042388",27.06,57.70,0,330.33,396.45,219.6,210.0,0.866,537228.0,537228.0,4,0,0,0,L,1151911521,1,123.59,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699409,452584.00
08/27/2015 14:15,2,8.012,ACTIVE,217.13,361.89,59.954,1440699303,"201051344000890","174011321042388",26.70,41.00,0,329.73,409.98,216.6,207.1,0.994,230010.4,230010.4,4,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699410,452585.00
08/27/2015 14:15,2,8.184,ALERT,220.74,367.60,60.012,1440699303,"201051344000900","174011321042388",26.70,43.00,0,294.86,423.81,221.2,211.6,0.999,231038.7,231038.7,4,0,0,0,L,1122011218,1,125.40,125.17,0002,40,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699412,452586.00
08/27/2015 14:15,2,7.994,ACTIVE,219.84,364.89,59.965,1440699303,"201051344000633","174011321042388",26.86,43.80,0,330.03,415.69,217.3,207.8,1.021,219767.1,219767.1,4,0,0,0,L,1122011218,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699413,452587.00
08/27/2015 14:15,2,7.975,ALERT,221.19,366.70,59.933,1440699303,"201051344000983","174011321042388",27.10,44.30,0,302.37,415.99,218.6,209.1,1.003,228018.1,228018.1,4,0,0,0,L,1122011218,1,125.62,125.17,0002,42,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699414,452588.00
08/27/2015 14:15,2,7.949,ACTIVE,218.26,363.39,60.002,1440699303,"201051344000917","174011321042388",26.90,46.40,0,333.33,414.49,216.5,207.0,1.016,230417.9,230417.9,4,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699415,452589.00
08/27/2015 14:15,2,7.889,ALERT,220.52,366.40,59.965,1440699303,"201051344000648","174011321042388",27.12,42.00,0,301.17,416.29,216.7,207.3,0.986,225692.8,225692.8,4,0,0,0,L,1122011218,1,124.94,125.17,0002,39,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699417,452590.00
08/27/2015 14:15,2,7.816,ACTIVE,218.26,364.29,59.970,1440699303,"201051344001093","174011321042388",27.08,43.20,0,335.74,414.79,214.3,204.9,0.977,228665.8,228665.8,4,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699418,452591.00
08/27/2015 14:15,2,8.111,ALERT,220.52,363.69,59.970,1440699303,"201051344000645","174011321042388",26.44,43.60,0,301.47,414.49,217.2,207.7,0.986,226725.9,226725.9,4,0,0,0,L,1122011218,1,125.62,125.17,0002,40,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699420,452592.00
08/27/2015 14:15,2,7.723,ACTIVE,215.09,359.48,59.965,1440699303,"274151322000085","174011321042388",26.14,56.30,0,327.92,393.75,204.2,195.2,0.791,505504.4,505504.4,4,0,0,0,L,1151911521,1,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699421,452593.00
08/27/2015 14:15,2,8.090,ACTIVE,219.39,366.10,59.965,1440699303,"201051344000651","174011321042388",26.52,46.40,0,336.34,415.69,217.0,207.6,0.981,225941.9,225941.9,4,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699422,452594.00
08/27/2015 14:15,2,8.023,ACTIVE,219.84,363.39,59.970,1440699303,"201051344000867","174011321042388",26.74,45.00,0,330.63,415.69,217.4,207.9,0.981,218723.6,218723.6,4,0,0,0,L,1122011218,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699423,452595.00
08/27/2015 14:15,2,7.834,ACTIVE,217.58,362.19,59.928,1440699303,"201051344001230","174011321042388",27.23,41.50,0,329.43,409.98,216.1,206.6,1.003,229490.0,229490.0,4,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699423,452596.00
08/27/2015 14:15,2,7.928,ALERT,221.19,367.30,59.933,1440699303,"201051344000576","174011321042388",27.00,42.80,0,299.97,415.69,216.8,207.3,0.990,225839.5,225839.5,4,0,0,0,L,1122011218,1,125.40,125.40,0002,41,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699426,452597.00
08/27/2015 14:15,2,8.041,ACTIVE,221.42,368.50,59.954,1440699303,"201051344000579","174011321042388",26.94,44.30,0,332.73,415.99,219.4,209.8,1.021,233031.8,233031.8,4,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699427,452598.00
08/27/2015 14:15,2,7.596,ACTIVE,214.87,374.51,59.959,1440699303,"274151322000088","174011321042388",26.00,55.50,0,325.22,392.55,199.9,191.0,0.756,491822.2,491822.2,4,0,0,0,L,1151911521,2,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440699440,452599.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452600.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452601.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452602.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452603.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452604.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452605.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452606.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452607.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452608.00
08/27/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440699303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700183,452609.00
08/27/2015 14:30,2,7.875,ACTIVE,218.26,362.49,59.981,1440700204,"201051344000955","174011321042388",26.42,45.80,0,331.23,409.08,210.7,201.5,0.994,231406.9,231406.9,5,0,0,0,L,1122011218,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700278,452610.00
08/27/2015 14:30,2,7.975,ACTIVE,215.54,355.88,59.970,1440700204,"274151322000095","174011321042388",26.68,58.80,0,326.42,396.75,215.2,205.8,0.818,531009.7,531009.7,5,0,0,0,L,1151911521,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700279,452611.00
08/27/2015 14:30,2,7.951,ACTIVE,219.84,363.99,59.981,1440700204,"201051344000868","174011321042388",26.42,44.00,0,336.34,415.09,212.7,203.4,0.955,218261.7,218261.7,5,0,0,0,L,1122011218,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700280,452612.00
08/27/2015 14:30,2,7.984,ACTIVE,222.10,368.20,59.928,1440700204,"201051344000853","174011321042388",26.62,44.30,0,335.14,417.19,215.2,205.8,1.008,224774.0,224774.0,5,0,0,0,L,1122011218,1,126.53,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700281,452613.00
08/27/2015 14:30,2,7.838,ACTIVE,219.39,366.70,59.991,1440700204,"201051344000582","174011321042388",26.82,45.80,0,337.24,415.99,212.8,203.4,0.981,223641.6,223641.6,5,0,0,0,L,1122011218,1,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700282,452614.00
08/27/2015 14:30,2,7.908,ACTIVE,221.87,367.90,59.970,1440700204,"201051344000469","174011321042388",26.66,43.40,0,334.84,415.09,213.7,204.3,1.012,220031.3,220031.3,6,0,0,0,L,1122011218,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700283,452615.00
08/27/2015 14:30,2,7.922,ACTIVE,221.87,366.40,59.975,1440700204,"201051344000988","174011321042388",26.40,45.30,0,333.93,413.59,211.7,202.4,0.972,219032.1,219032.1,6,0,0,0,L,1122011218,1,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700284,452616.00
08/27/2015 14:30,2,7.947,ACTIVE,221.64,364.89,59.981,1440700204,"201051344001158","174011321042388",26.22,45.30,0,334.84,413.59,210.9,201.6,0.968,224669.3,224669.3,5,0,0,0,L,1122011218,1,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700285,452617.00
08/27/2015 14:30,2,7.949,ACTIVE,219.16,364.59,59.965,1440700204,"201051344001025","174011321042388",27.00,45.00,0,336.64,414.79,217.3,207.8,0.968,229268.6,229268.6,5,0,0,0,L,1122011218,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700286,452618.00
08/27/2015 14:30,2,7.822,ACTIVE,221.42,365.19,59.975,1440700204,"201051344000569","174011321042388",26.92,45.00,0,334.54,415.39,213.2,203.9,0.972,232502.2,232502.2,5,0,0,0,L,1122011218,1,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700287,452619.00
08/27/2015 14:30,2,4.963,ACTIVE,216.00,414.49,59.944,1440700204,"274151322000094","174011321042388",37.77,56.50,0,377.52,444.85,189.2,180.7,0.729,407003.4,407003.4,5,0,0,0,L,1151911521,1,123.59,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700287,452620.00
08/27/2015 14:30,2,7.955,ACTIVE,221.42,365.80,59.975,1440700204,"201051344000458","174011321042388",26.68,45.50,0,335.44,415.09,214.8,205.4,0.994,228177.7,228177.7,6,0,0,0,L,1122011218,1,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700288,452621.00
08/27/2015 14:30,2,7.520,ACTIVE,215.77,364.89,59.975,1440700204,"274151322000087","174011321042388",26.20,58.00,0,330.93,391.94,199.4,190.5,0.773,479356.6,479356.6,5,0,0,0,L,1151911521,1,122.68,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700289,452622.00
08/27/2015 14:30,2,7.559,ACTIVE,215.54,373.01,59.975,1440700204,"274151322000052","174011321042388",26.42,61.00,0,329.73,392.85,202.1,193.2,0.787,512349.0,512349.0,5,0,0,0,L,1151911521,1,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700290,452623.00
08/27/2015 14:30,2,7.867,ACTIVE,217.80,364.59,59.991,1440700204,"201051344001145","174011321042388",26.84,43.20,0,332.13,413.59,213.9,204.5,0.972,233103.0,233103.0,5,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700291,452624.00
08/27/2015 14:30,2,7.990,ACTIVE,217.58,361.59,59.975,1440700204,"201051344000685","174011321042388",26.50,43.60,0,332.73,414.49,214.3,204.9,1.034,231795.2,231795.2,5,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700292,452625.00
08/27/2015 14:30,2,7.508,ACTIVE,215.54,364.59,59.970,1440700204,"274151322000088","174011321042388",26.18,55.50,0,330.63,391.94,198.8,190.0,0.747,491867.6,491867.6,5,0,0,0,L,1151911521,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700293,452626.00
08/27/2015 14:30,2,7.895,ACTIVE,218.71,364.89,59.986,1440700204,"201051344000438","174011321042388",26.48,44.50,0,336.34,414.49,211.6,202.3,0.981,231831.1,231831.1,5,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700294,452627.00
08/27/2015 14:30,2,7.941,ACTIVE,218.93,364.29,59.991,1440700204,"201051344001135","174011321042388",26.54,46.60,0,337.54,413.89,213.5,204.1,0.977,223369.5,223369.5,5,0,0,0,L,1122011218,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700295,452628.00
08/27/2015 14:30,2,7.826,ACTIVE,218.26,362.79,59.981,1440700204,"201051344000417","174011321042388",26.34,45.30,0,332.13,408.48,208.7,199.5,0.977,226813.0,226813.0,5,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700296,452629.00
08/27/2015 14:30,2,7.988,ACTIVE,219.39,362.49,59.970,1440700204,"201051344000594","174011321042388",26.68,46.00,0,331.23,416.59,215.7,206.3,0.990,228845.9,228845.9,5,0,0,0,L,1122011218,1,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700297,452630.00
08/27/2015 14:30,2,7.572,ACTIVE,215.32,374.21,59.981,1440700204,"274151322000083","174011321042388",26.24,56.80,0,327.32,392.25,201.1,192.2,0.809,508092.3,508092.3,5,0,0,0,L,1151911521,1,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700298,452631.00
08/27/2015 14:30,2,8.064,ACTIVE,219.39,365.80,60.018,1440700204,"201051344000585","174011321042388",26.58,45.50,0,336.34,415.09,216.9,207.4,0.994,228396.7,228396.7,5,0,0,0,L,1122011218,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700299,452632.00
08/27/2015 14:30,2,7.523,ACTIVE,215.77,370.30,59.991,1440700204,"274151322000054","174011321042388",26.26,61.30,0,330.33,393.15,199.9,191.1,0.760,502881.1,502881.1,5,0,0,0,L,1151911521,1,124.04,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700300,452633.00
08/27/2015 14:30,2,8.021,ACTIVE,219.39,365.49,59.981,1440700204,"201051344001203","174011321042388",26.82,43.80,0,337.24,416.29,217.6,208.1,1.003,229146.0,229146.0,5,0,0,0,L,1122011218,1,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700300,452634.00
08/27/2015 14:30,2,7.900,ACTIVE,218.03,363.99,59.965,1440700204,"201051344000646","174011321042388",26.58,44.80,0,331.23,410.58,212.6,203.3,0.999,225277.0,225277.0,5,0,0,0,L,1122011218,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700301,452635.00
08/27/2015 14:30,2,5.092,ACTIVE,216.90,415.99,59.991,1440700204,"274151322000068","174011321042388",37.13,54.80,0,378.42,447.85,191.8,183.2,0.747,406382.7,406382.7,5,0,0,0,L,1151911521,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700302,452636.00
08/27/2015 14:30,2,7.975,ACTIVE,217.13,378.12,59.991,1440700204,"274151322000076","174011321042388",27.02,58.50,0,330.63,397.05,218.1,208.5,0.849,537280.4,537280.4,5,0,0,0,L,1151911521,1,123.36,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700303,452637.00
08/27/2015 14:30,2,7.969,ACTIVE,217.80,363.99,59.986,1440700204,"201051344000890","174011321042388",26.14,43.60,0,330.63,409.38,210.8,201.5,0.963,230061.4,230061.4,5,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700304,452638.00
08/27/2015 14:30,2,7.957,ACTIVE,221.19,365.80,59.986,1440700204,"201051344000900","174011321042388",27.08,43.40,0,334.24,421.70,218.2,208.7,0.986,231091.3,231091.3,6,0,0,0,L,1122011218,1,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700305,452639.00
08/27/2015 14:30,2,7.992,ACTIVE,220.29,365.19,59.954,1440700204,"201051344000633","174011321042388",26.30,45.50,0,327.62,417.19,212.7,203.4,0.999,219818.4,219818.4,5,0,0,0,L,1122011218,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700306,452640.00
08/27/2015 14:30,2,7.973,ACTIVE,221.19,366.40,59.981,1440700204,"201051344000983","174011321042388",26.70,45.50,0,334.24,415.09,215.4,206.0,0.990,228070.0,228070.0,6,0,0,0,L,1122011218,1,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700307,452641.00
08/27/2015 14:30,2,7.852,ACTIVE,218.93,362.79,59.991,1440700204,"201051344000917","174011321042388",26.84,46.60,0,336.34,414.49,213.3,204.0,0.999,230469.1,230469.1,5,0,0,0,L,1122011218,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700308,452642.00
08/27/2015 14:30,2,7.855,ACTIVE,220.97,366.10,59.981,1440700204,"201051344000648","174011321042388",26.60,42.50,0,335.14,415.69,211.5,202.2,0.990,225744.0,225744.0,6,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700309,452643.00
08/27/2015 14:30,2,7.754,ACTIVE,219.16,364.89,59.991,1440700204,"201051344001093","174011321042388",27.29,43.00,0,336.94,415.09,214.2,204.8,0.972,228716.9,228716.9,5,0,0,0,L,1122011218,1,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700310,452644.00
08/27/2015 14:30,2,8.023,ACTIVE,220.97,365.49,59.981,1440700204,"201051344000645","174011321042388",26.14,45.00,0,318.30,433.42,212.5,203.2,0.959,226777.1,226777.1,6,0,0,0,L,1122011218,1,126.30,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700311,452645.00
08/27/2015 14:30,2,7.598,ACTIVE,216.45,373.01,59.975,1440700204,"274151322000085","174011321042388",26.50,56.30,0,330.63,393.45,203.7,194.7,0.773,505553.0,505553.0,5,0,0,0,L,1151911521,1,124.27,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700311,452646.00
08/27/2015 14:30,2,7.979,ACTIVE,219.61,367.00,59.981,1440700204,"201051344000651","174011321042388",26.60,45.30,0,336.64,415.39,214.8,205.4,0.968,225993.3,225993.3,5,0,0,0,L,1122011218,1,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700312,452647.00
08/27/2015 14:30,2,7.982,ACTIVE,220.06,363.69,59.991,1440700204,"201051344000867","174011321042388",26.34,46.60,0,328.22,422.30,213.1,203.7,0.959,218774.8,218774.8,5,0,0,0,L,1122011218,1,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700313,452648.00
08/27/2015 14:30,2,7.744,ACTIVE,217.58,363.39,60.002,1440700204,"201051344001230","174011321042388",26.96,43.20,0,329.43,409.38,211.4,202.1,0.986,229540.9,229540.9,5,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700314,452649.00
08/27/2015 14:30,2,7.891,ACTIVE,221.64,366.40,59.981,1440700204,"201051344000576","174011321042388",26.64,43.80,0,322.51,424.71,212.7,203.3,0.968,225890.6,225890.6,6,0,0,0,L,1122011218,1,126.07,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700315,452650.00
08/27/2015 14:30,2,7.951,ACTIVE,221.64,366.70,59.991,1440700204,"201051344000579","174011321042388",26.66,45.30,0,335.14,414.79,214.7,205.3,0.999,233083.4,233083.4,5,0,0,0,L,1122011218,1,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440700316,452651.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452652.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452653.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452654.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452655.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452656.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452657.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452658.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452659.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452660.00
08/27/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440700204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701085,452661.00
08/27/2015 14:45,2,7.570,ACTIVE,218.71,362.79,59.991,1440701103,"201051344000955","174011321042388",26.38,45.80,0,320.11,415.39,202.2,193.2,0.950,231456.3,231456.3,6,0,0,0,L,1122011218,1,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701178,452662.00
08/27/2015 14:45,2,7.709,ACTIVE,215.77,375.11,59.986,1440701103,"274151322000095","174011321042388",26.66,59.30,0,321.01,396.75,208.1,198.9,0.791,531060.3,531060.3,6,0,0,0,L,1151911521,1,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701179,452663.00
08/27/2015 14:45,2,7.547,ACTIVE,220.52,364.59,59.981,1440701103,"201051344000868","174011321042388",26.80,44.80,0,327.02,416.59,204.9,195.9,0.924,218311.6,218311.6,6,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701180,452664.00
08/27/2015 14:45,2,7.623,ACTIVE,222.32,366.70,59.986,1440701103,"201051344000853","174011321042388",26.92,44.00,0,325.52,421.10,207.7,198.6,0.968,224824.5,224824.5,6,0,0,0,L,1122011218,1,126.53,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701180,452665.00
08/27/2015 14:45,2,7.508,ACTIVE,219.84,362.19,59.996,1440701103,"201051344000582","174011321042388",26.62,47.00,0,321.01,418.39,202.4,193.5,0.932,223691.1,223691.1,6,0,0,0,L,1122011218,1,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701181,452666.00
08/27/2015 14:45,2,7.617,ACTIVE,222.10,366.40,59.991,1440701103,"201051344000469","174011321042388",26.70,43.20,0,325.52,421.40,206.1,197.0,0.972,220081.4,220081.4,7,0,0,0,L,1122011218,1,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701182,452667.00
08/27/2015 14:45,2,7.662,ACTIVE,221.87,367.00,59.996,1440701103,"201051344000988","174011321042388",26.38,45.00,0,325.52,414.79,204.6,195.6,0.937,219081.8,219081.8,7,0,0,0,L,1122011218,1,125.85,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701183,452668.00
08/27/2015 14:45,2,7.578,ACTIVE,221.87,366.10,59.991,1440701103,"201051344001158","174011321042388",26.52,45.30,0,327.02,418.70,203.6,194.6,0.955,224718.8,224718.8,6,0,0,0,L,1122011218,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701184,452669.00
08/27/2015 14:45,2,7.676,ACTIVE,219.84,363.39,60.007,1440701103,"201051344001025","174011321042388",26.64,46.40,0,325.52,416.59,207.0,197.9,0.919,229319.3,229319.3,6,0,0,0,L,1122011218,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701185,452670.00
08/27/2015 14:45,2,7.445,ACTIVE,221.42,364.29,59.954,1440701103,"201051344000569","174011321042388",27.31,45.00,0,325.22,420.20,206.0,196.9,0.950,232552.4,232552.4,6,0,0,0,L,1122011218,1,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701186,452671.00
08/27/2015 14:45,2,4.846,ACTIVE,216.22,413.29,59.981,1440701103,"274151322000094","174011321042388",37.17,57.70,0,375.41,443.34,183.0,174.7,0.712,407047.8,407047.8,6,0,0,0,L,1151911521,1,122.91,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701187,452672.00
08/27/2015 14:45,2,7.527,ACTIVE,221.87,367.00,59.991,1440701103,"201051344000458","174011321042388",27.12,45.00,0,327.32,420.50,206.7,197.6,0.968,228228.0,228228.0,7,0,0,0,L,1122011218,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701188,452673.00
08/27/2015 14:45,2,7.186,ACTIVE,216.22,357.68,59.991,1440701103,"274151322000087","174011321042388",26.22,56.80,0,321.01,394.05,190.8,182.3,0.751,479403.2,479403.2,6,0,0,0,L,1151911521,1,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701189,452674.00
08/27/2015 14:45,2,7.195,ACTIVE,216.00,360.38,59.986,1440701103,"274151322000052","174011321042388",26.72,60.80,0,315.90,394.35,194.3,185.6,0.751,512396.3,512396.3,6,0,0,0,L,1151911521,1,123.81,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701190,452675.00
08/27/2015 14:45,2,7.549,ACTIVE,218.48,360.99,59.996,1440701103,"201051344001145","174011321042388",26.98,43.80,0,319.21,414.19,206.1,197.0,0.928,233153.2,233153.2,6,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701191,452676.00
08/27/2015 14:45,2,7.588,ACTIVE,218.48,362.79,59.991,1440701103,"201051344000685","174011321042388",26.88,44.30,0,321.31,415.39,206.5,197.4,1.003,231845.5,231845.5,6,0,0,0,L,1122011218,1,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701192,452677.00
08/27/2015 14:45,2,7.205,ACTIVE,216.00,351.37,59.981,1440701103,"274151322000088","174011321042388",26.26,56.50,0,321.31,393.75,191.4,182.9,0.720,491914.2,491914.2,6,0,0,0,L,1151911521,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701193,452678.00
08/27/2015 14:45,2,7.547,ACTIVE,219.16,363.09,59.986,1440701103,"201051344000438","174011321042388",26.60,45.00,0,326.12,416.59,203.1,194.1,0.946,231880.6,231880.6,6,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701193,452679.00
08/27/2015 14:45,2,7.562,ACTIVE,219.39,360.99,59.996,1440701103,"201051344001135","174011321042388",26.56,47.30,0,326.42,414.79,203.4,194.4,0.924,223419.2,223419.2,6,0,0,0,L,1122011218,1,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701194,452680.00
08/27/2015 14:45,2,7.402,ACTIVE,218.71,361.29,59.991,1440701103,"201051344000417","174011321042388",26.64,47.00,0,321.31,412.38,199.6,190.8,0.928,226861.6,226861.6,6,0,0,0,L,1122011218,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701195,452681.00
08/27/2015 14:45,2,7.633,ACTIVE,219.61,363.39,59.970,1440701103,"201051344000594","174011321042388",26.94,47.00,0,325.82,417.79,208.3,199.1,0.963,228896.4,228896.4,6,0,0,0,L,1122011218,1,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701196,452682.00
08/27/2015 14:45,2,7.277,ACTIVE,215.32,376.31,60.002,1440701103,"274151322000083","174011321042388",26.46,58.00,0,316.50,394.35,194.8,186.1,0.782,508139.5,508139.5,6,0,0,0,L,1151911521,1,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701197,452683.00
08/27/2015 14:45,2,7.709,ACTIVE,219.16,364.29,59.986,1440701103,"201051344000585","174011321042388",26.58,46.60,0,325.82,417.49,207.7,198.5,0.959,228447.3,228447.3,6,0,0,0,L,1122011218,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701198,452684.00
08/27/2015 14:45,2,7.297,ACTIVE,215.77,372.11,59.996,1440701103,"274151322000054","174011321042388",26.12,61.30,0,321.61,394.65,192.9,184.3,0.734,502927.8,502927.8,6,0,0,0,L,1151911521,1,123.14,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701199,452685.00
08/27/2015 14:45,2,7.725,ACTIVE,218.93,361.89,60.012,1440701103,"201051344001203","174011321042388",26.52,45.00,0,327.32,418.39,207.4,198.2,0.963,229196.7,229196.7,6,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701200,452686.00
08/27/2015 14:45,2,7.564,ACTIVE,217.58,362.19,59.996,1440701103,"201051344000646","174011321042388",26.62,46.20,0,319.51,415.69,203.8,194.8,0.963,225326.5,225326.5,6,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701201,452687.00
08/27/2015 14:45,2,4.936,ACTIVE,216.67,404.27,59.991,1440701103,"274151322000068","174011321042388",36.92,54.30,0,377.22,448.15,185.1,176.7,0.720,406427.5,406427.5,6,0,0,0,L,1151911521,1,123.14,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701202,452688.00
08/27/2015 14:45,2,7.680,ACTIVE,216.67,351.07,59.986,1440701103,"274151322000076","174011321042388",27.12,59.30,0,319.21,395.85,210.9,201.6,0.822,537331.5,537331.5,6,0,0,0,L,1151911521,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701203,452689.00
08/27/2015 14:45,2,7.668,ACTIVE,217.58,361.59,60.002,1440701103,"201051344000890","174011321042388",26.18,46.00,0,320.11,414.49,203.3,194.3,0.932,230110.8,230110.8,6,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701204,452690.00
08/27/2015 14:45,2,7.746,ACTIVE,221.19,368.20,59.996,1440701103,"201051344000900","174011321042388",26.88,44.00,0,325.82,422.00,210.8,201.6,0.950,231142.4,231142.4,7,0,0,0,L,1122011218,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701205,452691.00
08/27/2015 14:45,2,7.557,ACTIVE,220.52,365.80,59.996,1440701103,"201051344000633","174011321042388",26.98,46.20,0,327.62,417.79,206.4,197.3,0.968,219868.4,219868.4,6,0,0,0,L,1122011218,1,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701206,452692.00
08/27/2015 14:45,2,7.607,ACTIVE,221.64,366.70,59.996,1440701103,"201051344000983","174011321042388",27.17,45.80,0,325.22,417.49,209.2,200.0,0.963,228120.6,228120.6,7,0,0,0,L,1122011218,1,126.30,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701207,452693.00
08/27/2015 14:45,2,7.525,ACTIVE,218.71,363.09,59.986,1440701103,"201051344000917","174011321042388",26.94,47.80,0,326.12,415.09,205.2,196.1,0.972,230519.0,230519.0,6,0,0,0,L,1122011218,1,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701207,452694.00
08/27/2015 14:45,2,7.498,ACTIVE,221.19,365.80,59.986,1440701103,"201051344000648","174011321042388",27.14,42.50,0,327.62,417.49,205.9,196.8,0.946,225793.8,225793.8,7,0,0,0,L,1122011218,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701208,452695.00
08/27/2015 14:45,2,7.465,ACTIVE,219.16,361.59,60.012,1440701103,"201051344001093","174011321042388",27.00,44.00,0,326.72,416.29,204.1,195.0,0.928,228766.7,228766.7,6,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701209,452696.00
08/27/2015 14:45,2,7.650,ACTIVE,221.42,366.10,59.996,1440701103,"201051344000645","174011321042388",26.76,44.30,0,325.52,419.90,207.2,198.0,0.928,226827.2,226827.2,7,0,0,0,L,1122011218,1,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701210,452697.00
