ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 14:45,2,7.275,ACTIVE,215.77,376.31,60.018,1440701103,"274151322000085","174011321042388",26.58,56.80,0,321.31,395.55,195.7,187.0,0.751,505600.6,505600.6,6,0,0,0,L,1151911521,1,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701211,452698.00
08/27/2015 14:45,2,7.676,ACTIVE,219.16,362.49,60.007,1440701103,"201051344000651","174011321042388",26.42,46.20,0,325.22,416.29,205.3,196.2,0.919,226043.3,226043.3,6,0,0,0,L,1122011218,1,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701212,452699.00
08/27/2015 14:45,2,7.711,ACTIVE,220.52,365.49,60.023,1440701103,"201051344000867","174011321042388",26.42,46.80,0,321.31,414.19,206.3,197.2,0.924,218824.8,218824.8,6,0,0,0,L,1122011218,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701213,452700.00
08/27/2015 14:45,2,7.465,ACTIVE,217.58,360.99,59.986,1440701103,"201051344001230","174011321042388",27.00,44.80,0,318.30,413.29,204.1,195.0,0.972,229590.4,229590.4,6,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701214,452701.00
08/27/2015 14:45,2,7.576,ACTIVE,221.42,366.10,59.981,1440701103,"201051344000576","174011321042388",26.90,44.80,0,325.82,421.10,206.2,197.1,0.941,225940.5,225940.5,7,0,0,0,L,1122011218,1,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701215,452702.00
08/27/2015 14:45,2,7.705,ACTIVE,222.10,367.30,59.996,1440701103,"201051344000579","174011321042388",26.58,46.40,0,327.02,421.40,207.4,198.3,0.972,233133.7,233133.7,6,0,0,0,L,1122011218,1,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701216,452703.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452704.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452705.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452706.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452707.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452708.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452709.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452710.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452711.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452712.00
08/27/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440701103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440701983,452713.00
08/27/2015 15:00,2,7.320,ACTIVE,218.26,361.29,59.996,1440702003,"201051344000955","174011321042388",27.10,46.00,0,331.23,404.87,200.9,192.0,0.950,231505.0,231505.0,7,0,0,0,L,1122011218,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702078,452714.00
08/27/2015 15:00,2,7.545,ACTIVE,216.22,376.92,59.996,1440702003,"274151322000095","174011321042388",27.00,60.50,0,329.73,394.05,206.2,197.1,0.787,531110.3,531110.3,7,0,0,0,L,1151911521,1,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702079,452715.00
08/27/2015 15:00,2,7.473,ACTIVE,220.52,365.19,59.991,1440702003,"201051344000868","174011321042388",26.86,44.50,0,335.44,411.48,203.1,194.1,0.906,218360.9,218360.9,7,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702080,452716.00
08/27/2015 15:00,2,7.455,ACTIVE,222.32,367.30,59.986,1440702003,"201051344000853","174011321042388",26.96,45.00,0,341.75,415.99,203.4,194.4,0.946,224874.3,224874.3,7,0,0,0,L,1122011218,1,126.75,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702081,452717.00
08/27/2015 15:00,2,7.381,ACTIVE,219.84,362.49,59.981,1440702003,"201051344000582","174011321042388",26.98,46.40,0,336.94,411.78,201.6,192.7,0.924,223739.9,223739.9,7,0,0,0,L,1122011218,1,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702082,452718.00
08/27/2015 15:00,2,7.514,ACTIVE,222.10,366.40,59.991,1440702003,"201051344000469","174011321042388",26.74,43.00,0,335.14,411.78,203.5,194.5,0.955,220130.9,220130.9,8,0,0,0,L,1122011218,1,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702083,452719.00
08/27/2015 15:00,2,7.514,ACTIVE,221.87,365.49,59.996,1440702003,"201051344000988","174011321042388",26.48,45.50,0,334.84,411.48,201.4,192.5,0.932,219130.9,219130.9,8,0,0,0,L,1122011218,1,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702084,452720.00
08/27/2015 15:00,2,7.506,ACTIVE,221.87,366.40,59.991,1440702003,"201051344001158","174011321042388",26.40,46.00,0,335.74,410.58,200.5,191.6,0.928,224767.7,224767.7,7,0,0,0,L,1122011218,1,126.07,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702085,452721.00
08/27/2015 15:00,2,7.617,ACTIVE,219.39,362.19,60.018,1440702003,"201051344001025","174011321042388",26.58,46.40,0,336.34,409.98,204.9,195.9,0.910,229369.0,229369.0,7,0,0,0,L,1122011218,1,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702086,452722.00
08/27/2015 15:00,2,7.494,ACTIVE,221.64,365.49,59.986,1440702003,"201051344000569","174011321042388",26.62,45.00,0,335.44,411.18,202.0,193.1,0.932,232601.8,232601.8,7,0,0,0,L,1122011218,1,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702087,452723.00
08/27/2015 15:00,2,4.889,ACTIVE,216.45,401.56,59.970,1440702003,"274151322000094","174011321042388",36.44,56.80,0,371.81,448.75,181.3,173.0,0.698,407091.6,407091.6,7,0,0,0,L,1151911521,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702088,452724.00
08/27/2015 15:00,2,7.465,ACTIVE,222.10,366.70,59.996,1440702003,"201051344000458","174011321042388",26.94,46.40,0,336.94,412.08,203.6,194.5,0.950,228277.8,228277.8,8,0,0,0,L,1122011218,1,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702088,452725.00
08/27/2015 15:00,2,7.037,ACTIVE,216.67,371.81,60.012,1440702003,"274151322000087","174011321042388",26.60,57.70,0,330.63,388.94,189.7,181.2,0.725,479448.9,479448.9,7,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702089,452726.00
08/27/2015 15:00,2,7.156,ACTIVE,216.45,353.47,59.981,1440702003,"274151322000052","174011321042388",26.48,61.70,0,330.03,389.84,191.8,183.2,0.742,512442.8,512442.8,7,0,0,0,L,1151911521,1,122.91,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702090,452727.00
08/27/2015 15:00,2,7.383,ACTIVE,218.48,361.29,59.975,1440702003,"201051344001145","174011321042388",27.27,44.30,0,331.83,409.68,203.8,194.7,0.924,233202.8,233202.8,7,0,0,0,L,1122011218,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702091,452728.00
08/27/2015 15:00,2,7.459,ACTIVE,218.26,361.89,59.981,1440702003,"201051344000685","174011321042388",27.06,44.80,0,331.23,409.38,204.3,195.2,0.994,231895.2,231895.2,7,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702092,452729.00
08/27/2015 15:00,2,7.076,ACTIVE,216.45,365.19,59.981,1440702003,"274151322000088","174011321042388",26.36,56.80,0,330.33,389.24,188.8,180.3,0.707,491960.0,491960.0,7,0,0,0,L,1151911521,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702093,452730.00
08/27/2015 15:00,2,7.381,ACTIVE,219.16,363.39,59.986,1440702003,"201051344000438","174011321042388",26.96,45.30,0,332.73,410.58,201.5,192.6,0.941,231929.5,231929.5,7,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702094,452731.00
08/27/2015 15:00,2,7.473,ACTIVE,219.39,361.89,59.970,1440702003,"201051344001135","174011321042388",26.64,47.50,0,336.64,409.38,201.6,192.7,0.919,223468.1,223468.1,7,0,0,0,L,1122011218,1,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702095,452732.00
08/27/2015 15:00,2,7.416,ACTIVE,218.71,361.29,59.991,1440702003,"201051344000417","174011321042388",26.40,47.50,0,330.93,405.17,198.2,189.4,0.924,226909.7,226909.7,7,0,0,0,L,1122011218,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702096,452733.00
08/27/2015 15:00,2,7.424,ACTIVE,220.06,363.39,59.981,1440702003,"201051344000594","174011321042388",27.23,46.80,0,336.34,413.59,204.8,195.7,0.963,228946.4,228946.4,7,0,0,0,L,1122011218,1,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702097,452734.00
08/27/2015 15:00,2,7.207,ALERT,216.00,354.97,59.949,1440702003,"274151322000083","174011321042388",26.26,58.30,0,297.57,390.14,191.7,183.1,0.769,508185.9,508185.9,7,0,0,0,L,1151911521,1,124.04,125.85,0002,44,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702099,452735.00
08/27/2015 15:00,2,7.615,ACTIVE,219.84,363.09,59.944,1440702003,"201051344000585","174011321042388",26.66,46.20,0,336.34,411.18,205.7,196.6,0.946,228497.1,228497.1,7,0,0,0,L,1122011218,1,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702100,452736.00
08/27/2015 15:00,2,7.090,ACTIVE,216.67,351.37,59.970,1440702003,"274151322000054","174011321042388",26.50,61.30,0,330.03,390.44,190.2,181.7,0.720,502973.9,502973.9,7,0,0,0,L,1151911521,1,124.72,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702100,452737.00
08/27/2015 15:00,2,7.473,ACTIVE,219.84,365.19,59.970,1440702003,"201051344001203","174011321042388",27.08,44.80,0,338.14,411.48,204.8,195.8,0.946,229246.4,229246.4,7,0,0,0,L,1122011218,1,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702101,452738.00
08/27/2015 15:00,2,7.436,ACTIVE,218.48,362.19,59.975,1440702003,"201051344000646","174011321042388",26.86,46.80,0,329.13,406.67,202.2,193.2,0.946,225375.5,225375.5,7,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702102,452739.00
08/27/2015 15:00,2,4.770,ACTIVE,217.58,424.41,59.970,1440702003,"274151322000068","174011321042388",37.61,55.00,0,374.81,443.94,181.2,173.0,0.698,406471.5,406471.5,7,0,0,0,L,1151911521,1,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702103,452740.00
08/27/2015 15:00,2,7.570,ACTIVE,217.13,366.70,59.981,1440702003,"274151322000076","174011321042388",27.04,59.80,0,330.63,392.25,206.9,197.7,0.804,537381.8,537381.8,7,0,0,0,L,1151911521,1,123.14,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702104,452741.00
08/27/2015 15:00,2,7.543,ACTIVE,218.26,360.08,59.970,1440702003,"201051344000890","174011321042388",26.42,46.20,0,330.63,405.47,201.8,192.9,0.924,230159.7,230159.7,7,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702105,452742.00
08/27/2015 15:00,2,7.604,ACTIVE,221.42,367.30,59.981,1440702003,"201051344000900","174011321042388",26.86,44.50,0,334.84,411.78,206.7,197.6,0.928,231192.8,231192.8,8,0,0,0,L,1122011218,1,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702106,452743.00
08/27/2015 15:00,2,7.465,ACTIVE,220.74,365.49,59.975,1440702003,"201051344000633","174011321042388",26.86,46.00,0,334.54,410.28,203.1,194.1,0.946,219917.9,219917.9,7,0,0,0,L,1122011218,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702107,452744.00
08/27/2015 15:00,2,7.510,ACTIVE,221.87,365.49,59.991,1440702003,"201051344000983","174011321042388",26.86,46.20,0,335.14,412.38,204.3,195.2,0.941,228170.6,228170.6,8,0,0,0,L,1122011218,1,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702108,452745.00
08/27/2015 15:00,2,7.445,ACTIVE,219.16,362.79,59.970,1440702003,"201051344000917","174011321042388",27.00,47.30,0,336.34,410.58,203.4,194.4,0.959,230568.2,230568.2,7,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702109,452746.00
08/27/2015 15:00,2,7.410,ACTIVE,221.19,363.99,59.986,1440702003,"201051344000648","174011321042388",26.80,43.40,0,335.44,412.68,201.2,192.3,0.924,225843.1,225843.1,8,0,0,0,L,1122011218,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702110,452747.00
08/27/2015 15:00,2,7.309,ACTIVE,219.39,363.99,59.986,1440702003,"201051344001093","174011321042388",27.23,43.40,0,336.34,410.88,201.5,192.5,0.919,228815.6,228815.6,7,0,0,0,L,1122011218,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702111,452748.00
08/27/2015 15:00,2,7.420,ACTIVE,221.64,365.49,59.981,1440702003,"201051344000645","174011321042388",26.96,44.50,0,336.04,410.88,202.3,193.3,0.906,226876.7,226876.7,8,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702112,452749.00
08/27/2015 15:00,2,7.146,ACTIVE,215.32,374.21,59.981,1440702003,"274151322000085","174011321042388",26.74,56.00,0,330.33,389.84,193.6,184.9,0.742,505647.4,505647.4,7,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702112,452750.00
08/27/2015 15:00,2,7.412,ACTIVE,219.61,365.49,59.981,1440702003,"201051344000651","174011321042388",27.02,46.00,0,336.64,411.78,202.8,193.8,0.915,226092.6,226092.6,7,0,0,0,L,1122011218,1,126.30,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702113,452751.00
08/27/2015 15:00,2,7.516,ACTIVE,220.52,362.79,59.986,1440702003,"201051344000867","174011321042388",26.70,47.00,0,336.04,411.18,203.3,194.3,0.919,218874.2,218874.2,7,0,0,0,L,1122011218,1,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702114,452752.00
08/27/2015 15:00,2,7.393,ACTIVE,217.80,362.19,59.981,1440702003,"201051344001230","174011321042388",26.98,44.80,0,330.03,405.47,201.9,193.0,0.946,229639.3,229639.3,7,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702115,452753.00
08/27/2015 15:00,2,7.422,ACTIVE,221.87,365.80,59.986,1440702003,"201051344000576","174011321042388",26.92,44.80,0,335.74,411.78,202.2,193.3,0.924,225989.8,225989.8,8,0,0,0,L,1122011218,1,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702116,452754.00
08/27/2015 15:00,2,7.492,ACTIVE,221.87,367.00,59.970,1440702003,"201051344000579","174011321042388",26.88,47.00,0,336.64,411.48,204.0,195.0,0.946,233183.4,233183.4,7,0,0,0,L,1122011218,1,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702117,452755.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452756.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452757.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452758.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452759.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452760.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452761.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452762.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452763.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452764.00
08/27/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440702003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702883,452765.00
08/27/2015 15:15,2,7.102,ACTIVE,218.93,362.79,59.975,1440702903,"201051344000955","174011321042388",26.86,46.40,0,332.13,406.97,193.2,184.6,0.910,231552.1,231552.1,8,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702979,452766.00
08/27/2015 15:15,2,7.312,ACTIVE,214.87,357.68,59.954,1440702903,"274151322000095","174011321042388",26.88,60.30,0,331.23,392.85,198.8,190.0,0.747,531158.8,531158.8,8,0,0,0,L,1151911521,1,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702979,452767.00
08/27/2015 15:15,2,7.205,ACTIVE,220.29,362.19,59.991,1440702903,"201051344000868","174011321042388",26.68,45.30,0,336.04,410.28,194.7,186.0,0.879,218408.5,218408.5,8,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702980,452768.00
08/27/2015 15:15,2,7.320,ACTIVE,222.10,364.89,59.959,1440702903,"201051344000853","174011321042388",26.52,45.00,0,336.34,410.88,196.5,187.8,0.919,224922.4,224922.4,8,0,0,0,L,1122011218,1,126.07,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702981,452769.00
08/27/2015 15:15,2,7.143,ACTIVE,220.29,364.59,59.970,1440702903,"201051344000582","174011321042388",26.72,47.50,0,336.64,411.18,193.2,184.6,0.884,223787.0,223787.0,8,0,0,0,L,1122011218,1,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702982,452770.00
08/27/2015 15:15,2,7.188,ACTIVE,221.64,365.19,59.965,1440702903,"201051344000469","174011321042388",26.82,43.40,0,335.14,409.98,195.1,186.4,0.902,220178.7,220178.7,9,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702983,452771.00
08/27/2015 15:15,2,7.256,ACTIVE,221.87,363.99,59.938,1440702903,"201051344000988","174011321042388",26.40,46.40,0,334.84,409.68,193.9,185.3,0.897,219178.3,219178.3,9,0,0,0,L,1122011218,1,125.40,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702984,452772.00
08/27/2015 15:15,2,7.213,ACTIVE,221.64,363.99,59.933,1440702903,"201051344001158","174011321042388",26.44,46.60,0,335.14,408.78,193.2,184.6,0.893,224815.0,224815.0,8,0,0,0,L,1122011218,1,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702985,452773.00
08/27/2015 15:15,2,7.324,ACTIVE,219.84,363.09,59.986,1440702903,"201051344001025","174011321042388",26.52,47.00,0,337.84,409.98,196.6,187.8,0.866,229417.2,229417.2,8,0,0,0,L,1122011218,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702986,452774.00
08/27/2015 15:15,2,7.135,ACTIVE,221.42,361.89,59.965,1440702903,"201051344000569","174011321042388",26.98,45.50,0,335.74,409.98,195.1,186.4,0.875,232649.4,232649.4,8,0,0,0,L,1122011218,1,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702987,452775.00
08/27/2015 15:15,2,4.604,ACTIVE,215.09,401.26,59.970,1440702903,"274151322000094","174011321042388",37.11,58.30,0,373.31,442.74,171.8,163.8,0.676,407133.9,407133.9,8,0,0,0,L,1151911521,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702988,452776.00
08/27/2015 15:15,2,7.125,ACTIVE,221.64,363.99,59.959,1440702903,"201051344000458","174011321042388",27.33,46.40,0,335.74,410.28,197.2,188.4,0.932,228325.9,228325.9,9,0,0,0,L,1122011218,1,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702989,452777.00
08/27/2015 15:15,2,6.893,ACTIVE,215.09,355.28,59.959,1440702903,"274151322000087","174011321042388",26.04,57.70,0,331.53,388.94,181.7,173.5,0.685,479493.3,479493.3,8,0,0,0,L,1151911521,1,123.14,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702990,452778.00
08/27/2015 15:15,2,6.893,ACTIVE,215.32,366.40,59.981,1440702903,"274151322000052","174011321042388",26.44,61.30,0,331.53,389.84,184.5,176.2,0.725,512487.9,512487.9,8,0,0,0,L,1151911521,1,122.46,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702991,452779.00
08/27/2015 15:15,2,7.193,ACTIVE,218.71,362.49,59.991,1440702903,"201051344001145","174011321042388",27.14,44.30,0,334.84,409.08,197.6,188.8,0.893,233250.9,233250.9,8,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702992,452780.00
08/27/2015 15:15,2,7.242,ACTIVE,218.93,364.59,59.959,1440702903,"201051344000685","174011321042388",26.92,45.00,0,332.43,409.38,197.3,188.5,0.963,231943.2,231943.2,8,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702993,452781.00
08/27/2015 15:15,2,6.811,ACTIVE,214.87,356.18,59.965,1440702903,"274151322000088","174011321042388",26.24,56.50,0,330.93,389.24,180.8,172.6,0.676,492004.3,492004.3,8,0,0,0,L,1151911521,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702994,452782.00
08/27/2015 15:15,2,7.047,ACTIVE,219.61,362.79,59.981,1440702903,"201051344000438","174011321042388",27.15,45.50,0,337.84,409.98,193.8,185.1,0.906,231976.8,231976.8,8,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702995,452783.00
08/27/2015 15:15,2,7.252,ACTIVE,219.84,366.10,59.959,1440702903,"201051344001135","174011321042388",26.42,48.30,0,337.24,408.48,194.1,185.4,0.906,223515.4,223515.4,8,0,0,0,L,1122011218,1,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702996,452784.00
08/27/2015 15:15,2,7.111,ACTIVE,219.16,363.09,59.959,1440702903,"201051344000417","174011321042388",26.48,47.50,0,332.43,407.57,190.8,182.2,0.893,226956.2,226956.2,8,0,0,0,L,1122011218,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702997,452785.00
08/27/2015 15:15,2,7.191,ACTIVE,219.84,361.29,59.970,1440702903,"201051344000594","174011321042388",27.23,47.30,0,331.53,411.48,198.2,189.4,0.919,228994.7,228994.7,8,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702998,452786.00
08/27/2015 15:15,2,6.934,ACTIVE,214.87,359.18,59.970,1440702903,"274151322000083","174011321042388",26.42,57.00,0,330.33,389.24,185.5,177.1,0.747,508231.0,508231.0,9,0,0,0,L,1151911521,1,122.68,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702999,452787.00
08/27/2015 15:15,2,7.408,ACTIVE,220.29,365.19,59.970,1440702903,"201051344000585","174011321042388",26.24,47.00,0,336.94,410.28,197.0,188.2,0.906,228545.3,228545.3,8,0,0,0,L,1122011218,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440702999,452788.00
08/27/2015 15:15,2,6.885,ACTIVE,215.54,370.60,59.970,1440702903,"274151322000054","174011321042388",26.08,62.50,0,331.23,390.14,181.8,173.5,0.703,503018.4,503018.4,8,0,0,0,L,1151911521,1,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703001,452789.00
08/27/2015 15:15,2,7.186,ACTIVE,220.06,362.49,60.002,1440702903,"201051344001203","174011321042388",26.90,45.80,0,336.94,411.18,195.9,187.1,0.910,229294.4,229294.4,8,0,0,0,L,1122011218,1,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703001,452790.00
08/27/2015 15:15,2,7.182,ACTIVE,218.93,363.09,59.959,1440702903,"201051344000646","174011321042388",26.62,47.30,0,331.23,407.87,193.6,184.9,0.910,225422.8,225422.8,8,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703002,452791.00
08/27/2015 15:15,2,4.660,ACTIVE,216.00,405.17,59.959,1440702903,"274151322000068","174011321042388",36.94,55.00,0,377.52,443.94,174.1,166.1,0.672,406514.0,406514.0,8,0,0,0,L,1151911521,1,123.36,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703003,452792.00
08/27/2015 15:15,2,7.326,ACTIVE,216.00,351.67,59.975,1440702903,"274151322000076","174011321042388",26.74,59.80,0,331.23,392.25,198.2,189.4,0.795,537430.4,537430.4,8,0,0,0,L,1151911521,1,122.91,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703004,452793.00
08/27/2015 15:15,2,7.188,ACTIVE,218.93,361.29,59.996,1440702903,"201051344000890","174011321042388",26.62,46.00,0,331.83,407.57,193.7,185.1,0.879,230207.0,230207.0,8,0,0,0,L,1122011218,1,125.85,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703005,452794.00
08/27/2015 15:15,2,7.230,ACTIVE,221.42,361.89,59.970,1440702903,"201051344000900","174011321042388",27.14,45.50,0,335.74,410.58,198.5,189.7,0.919,231241.4,231241.4,9,0,0,0,L,1122011218,1,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703006,452795.00
08/27/2015 15:15,2,7.246,ACTIVE,220.74,364.29,59.959,1440702903,"201051344000633","174011321042388",26.64,46.00,0,336.04,409.38,195.4,186.7,0.910,219965.6,219965.6,8,0,0,0,L,1122011218,1,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703007,452796.00
08/27/2015 15:15,2,7.113,ACTIVE,221.87,364.89,59.959,1440702903,"201051344000983","174011321042388",27.31,46.60,0,335.74,410.88,196.6,187.8,0.910,228218.7,228218.7,9,0,0,0,L,1122011218,1,125.62,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703008,452797.00
08/27/2015 15:15,2,7.154,ACTIVE,220.06,363.99,59.965,1440702903,"201051344000917","174011321042388",26.80,48.00,0,336.94,409.98,194.2,185.5,0.915,230615.7,230615.7,8,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703009,452798.00
08/27/2015 15:15,2,7.055,ACTIVE,221.42,363.99,59.954,1440702903,"201051344000648","174011321042388",27.23,43.80,0,336.04,410.28,194.5,185.8,0.888,225890.5,225890.5,9,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703010,452799.00
08/27/2015 15:15,2,6.947,ACTIVE,220.06,365.49,59.959,1440702903,"201051344001093","174011321042388",27.21,44.30,0,336.64,410.58,191.4,182.8,0.844,228862.6,228862.6,8,0,0,0,L,1122011218,1,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703011,452800.00
08/27/2015 15:15,2,7.203,ACTIVE,221.64,361.89,59.986,1440702903,"201051344000645","174011321042388",26.76,45.30,0,336.34,408.48,195.1,186.4,0.866,226924.4,226924.4,9,0,0,0,L,1122011218,1,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703011,452801.00
08/27/2015 15:15,2,6.969,ACTIVE,215.54,361.59,59.965,1440702903,"274151322000085","174011321042388",26.10,56.30,0,331.53,389.84,184.2,175.9,0.689,505692.6,505692.6,8,0,0,0,L,1151911521,1,123.14,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703012,452802.00
08/27/2015 15:15,2,7.188,ACTIVE,220.52,364.29,59.991,1440702903,"201051344000651","174011321042388",26.74,47.00,0,336.64,409.98,194.5,185.8,0.866,226140.1,226140.1,8,0,0,0,L,1122011218,1,126.75,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703013,452803.00
08/27/2015 15:15,2,7.164,ACTIVE,220.74,361.89,59.949,1440702903,"201051344000867","174011321042388",26.94,47.30,0,337.84,409.98,195.4,186.7,0.879,218921.9,218921.9,8,0,0,0,L,1122011218,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703014,452804.00
08/27/2015 15:15,2,7.055,ACTIVE,218.71,361.29,59.965,1440702903,"201051344001230","174011321042388",27.04,45.00,0,330.63,403.97,193.1,184.4,0.906,229686.6,229686.6,8,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703015,452805.00
08/27/2015 15:15,2,7.180,ACTIVE,221.87,365.49,59.975,1440702903,"201051344000576","174011321042388",26.76,45.00,0,335.14,410.58,194.4,185.7,0.884,226037.4,226037.4,9,0,0,0,L,1122011218,1,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703016,452806.00
08/27/2015 15:15,2,7.256,ACTIVE,222.10,365.80,59.959,1440702903,"201051344000579","174011321042388",26.80,47.50,0,336.34,409.68,196.8,188.0,0.915,233231.5,233231.5,8,0,0,0,L,1122011218,1,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703017,452807.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452808.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452809.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452810.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452811.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452812.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452813.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452814.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452815.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452816.00
08/27/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440702903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703783,452817.00
08/27/2015 15:30,2,6.967,ACTIVE,218.93,360.69,59.975,1440703803,"201051344000955","174011321042388",26.68,47.30,0,337.54,406.97,188.2,179.7,0.884,231597.4,231597.4,9,0,0,0,L,1122011218,1,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703878,452818.00
08/27/2015 15:30,2,7.133,ACTIVE,215.09,353.77,59.959,1440703803,"274151322000095","174011321042388",26.94,60.50,0,331.53,391.34,194.3,185.6,0.742,531205.6,531205.6,9,0,0,0,L,1151911521,1,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703879,452819.00
08/27/2015 15:30,2,7.107,ACTIVE,220.52,363.09,59.959,1440703803,"201051344000868","174011321042388",26.30,45.50,0,337.24,407.87,189.3,180.8,0.849,218454.3,218454.3,9,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703880,452820.00
08/27/2015 15:30,2,7.057,ACTIVE,222.10,364.59,59.959,1440703803,"201051344000853","174011321042388",26.70,45.80,0,337.24,407.27,190.8,182.3,0.884,224968.5,224968.5,9,0,0,0,L,1122011218,1,126.07,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703881,452821.00
08/27/2015 15:30,2,6.912,ACTIVE,219.84,363.39,59.970,1440703803,"201051344000582","174011321042388",26.90,48.30,0,336.94,408.78,188.3,179.9,0.893,223832.5,223832.5,9,0,0,0,L,1122011218,1,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703882,452822.00
08/27/2015 15:30,2,6.941,ACTIVE,221.64,363.39,59.970,1440703803,"201051344000469","174011321042388",26.96,44.00,0,336.04,407.87,189.5,181.0,0.897,220224.5,220224.5,10,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703883,452823.00
08/27/2015 15:30,2,7.146,ACTIVE,221.87,362.79,59.949,1440703803,"201051344000988","174011321042388",25.98,47.00,0,334.84,406.97,188.1,179.7,0.875,219223.8,219223.8,10,0,0,0,L,1122011218,1,125.62,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703884,452824.00
08/27/2015 15:30,2,6.951,ACTIVE,221.87,362.19,59.917,1440703803,"201051344001158","174011321042388",26.68,47.00,0,336.34,407.57,187.7,179.3,0.871,224860.3,224860.3,9,0,0,0,L,1122011218,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703885,452825.00
08/27/2015 15:30,2,7.080,ACTIVE,219.39,360.69,59.954,1440703803,"201051344001025","174011321042388",26.70,47.00,0,338.14,408.78,191.4,182.8,0.849,229463.4,229463.4,9,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703885,452826.00
08/27/2015 15:30,2,6.986,ACTIVE,221.42,365.49,59.922,1440703803,"201051344000569","174011321042388",26.76,46.40,0,336.64,407.87,189.2,180.7,0.897,232695.1,232695.1,9,0,0,0,L,1122011218,1,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703886,452827.00
08/27/2015 15:30,2,4.545,ACTIVE,215.32,418.70,59.954,1440703803,"274151322000094","174011321042388",36.92,57.70,0,375.11,442.44,170.4,162.5,0.663,407174.7,407174.7,9,0,0,0,L,1151911521,1,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703887,452828.00
08/27/2015 15:30,2,7.037,ACTIVE,221.87,363.69,59.954,1440703803,"201051344000458","174011321042388",27.00,47.80,0,336.64,407.87,192.3,183.7,0.915,228372.2,228372.2,10,0,0,0,L,1122011218,1,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703888,452829.00
08/27/2015 15:30,2,6.768,ACTIVE,215.32,355.88,59.959,1440703803,"274151322000087","174011321042388",25.92,59.30,0,331.83,387.44,177.7,169.6,0.681,479536.1,479536.1,9,0,0,0,L,1151911521,1,122.91,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703889,452830.00
08/27/2015 15:30,2,6.695,ACTIVE,215.54,366.10,59.949,1440703803,"274151322000052","174011321042388",26.64,61.30,0,330.63,388.34,180.5,172.3,0.685,512531.3,512531.3,9,0,0,0,L,1151911521,1,122.68,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703890,452831.00
08/27/2015 15:30,2,7.061,ACTIVE,218.48,360.99,59.954,1440703803,"201051344001145","174011321042388",27.02,45.30,0,337.54,408.18,193.3,184.7,0.884,233297.3,233297.3,9,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703891,452832.00
08/27/2015 15:30,2,6.943,ACTIVE,218.26,361.59,59.954,1440703803,"201051344000685","174011321042388",27.37,45.30,0,337.54,408.48,192.5,183.9,0.941,231989.5,231989.5,9,0,0,0,L,1122011218,1,126.07,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703893,452833.00
08/27/2015 15:30,2,6.691,ACTIVE,215.32,366.10,59.944,1440703803,"274151322000088","174011321042388",26.08,56.80,0,330.93,387.14,176.9,168.8,0.667,492046.9,492046.9,9,0,0,0,L,1151911521,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703894,452834.00
08/27/2015 15:30,2,6.904,ACTIVE,219.16,361.89,59.949,1440703803,"201051344000438","174011321042388",27.12,46.00,0,338.14,408.18,189.4,180.9,0.888,232022.4,232022.4,9,0,0,0,L,1122011218,1,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703895,452835.00
08/27/2015 15:30,2,6.961,ACTIVE,219.16,360.08,59.928,1440703803,"201051344001135","174011321042388",26.82,49.80,0,338.14,407.87,189.1,180.6,0.862,223561.0,223561.0,9,0,0,0,L,1122011218,1,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703896,452836.00
08/27/2015 15:30,2,6.908,ACTIVE,218.48,360.38,59.949,1440703803,"201051344000417","174011321042388",26.60,47.50,0,337.24,406.97,186.1,177.7,0.866,227001.0,227001.0,9,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703897,452837.00
08/27/2015 15:30,2,7.062,ACTIVE,219.39,361.29,59.944,1440703803,"201051344000594","174011321042388",27.10,47.50,0,336.34,404.57,193.8,185.1,0.902,229041.3,229041.3,9,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703898,452838.00
08/27/2015 15:30,2,6.797,ACTIVE,214.41,370.90,59.954,1440703803,"274151322000083","174011321042388",26.46,57.30,0,331.83,388.04,181.9,173.6,0.729,508274.8,508274.8,10,0,0,0,L,1151911521,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703899,452839.00
08/27/2015 15:30,2,7.059,ACTIVE,219.84,364.59,59.954,1440703803,"201051344000585","174011321042388",26.86,47.30,0,336.34,408.18,192.0,183.4,0.888,228591.7,228591.7,9,0,0,0,L,1122011218,1,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703900,452840.00
08/27/2015 15:30,2,6.678,ACTIVE,215.09,371.21,59.933,1440703803,"274151322000054","174011321042388",26.30,62.30,0,330.93,388.34,177.9,169.8,0.685,503061.4,503061.4,9,0,0,0,L,1151911521,1,124.27,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703901,452841.00
08/27/2015 15:30,2,7.016,ACTIVE,219.84,362.49,59.944,1440703803,"201051344001203","174011321042388",26.78,46.00,0,336.94,408.48,190.2,181.6,0.910,229340.5,229340.5,9,0,0,0,L,1122011218,1,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703901,452842.00
08/27/2015 15:30,2,6.986,ACTIVE,218.48,360.99,59.944,1440703803,"201051344000646","174011321042388",26.74,47.00,0,336.94,407.57,189.2,180.6,0.897,225468.4,225468.4,9,0,0,0,L,1122011218,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703902,452843.00
08/27/2015 15:30,2,4.592,ACTIVE,216.00,392.55,59.944,1440703803,"274151322000068","174011321042388",36.50,55.80,0,376.31,447.55,170.2,162.4,0.654,406554.9,406554.9,9,0,0,0,L,1151911521,1,123.81,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703903,452844.00
08/27/2015 15:30,2,7.072,ACTIVE,215.77,352.87,59.970,1440703803,"274151322000076","174011321042388",27.12,59.80,0,330.93,390.44,194.2,185.5,0.765,537477.3,537477.3,9,0,0,0,L,1151911521,1,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703904,452845.00
08/27/2015 15:30,2,6.912,ACTIVE,218.48,360.08,59.959,1440703803,"201051344000890","174011321042388",27.08,46.20,0,337.54,406.97,189.5,180.9,0.862,230252.6,230252.6,9,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703905,452846.00
