ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 15:30,2,6.926,ACTIVE,221.19,364.29,59.954,1440703803,"201051344000900","174011321042388",27.53,45.80,0,336.34,409.08,192.9,184.3,0.879,231288.3,231288.3,10,0,0,0,L,1122011218,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703906,452847.00
08/27/2015 15:30,2,7.014,ACTIVE,220.52,362.49,59.949,1440703803,"201051344000633","174011321042388",26.96,46.60,0,336.94,407.87,191.3,182.7,0.897,220011.7,220011.7,9,0,0,0,L,1122011218,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703907,452848.00
08/27/2015 15:30,2,7.004,ACTIVE,221.64,363.69,59.949,1440703803,"201051344000983","174011321042388",27.04,47.30,0,336.64,409.38,191.8,183.2,0.884,228265.1,228265.1,10,0,0,0,L,1122011218,1,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703908,452849.00
08/27/2015 15:30,2,7.006,ACTIVE,219.39,363.39,59.954,1440703803,"201051344000917","174011321042388",26.82,48.80,0,337.24,407.57,190.2,181.6,0.893,230661.6,230661.6,9,0,0,0,L,1122011218,1,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703909,452850.00
08/27/2015 15:30,2,6.939,ACTIVE,221.19,362.79,59.954,1440703803,"201051344000648","174011321042388",27.14,44.30,0,336.04,409.38,190.7,182.1,0.875,225936.3,225936.3,10,0,0,0,L,1122011218,1,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703910,452851.00
08/27/2015 15:30,2,6.816,ACTIVE,219.84,363.69,59.954,1440703803,"201051344001093","174011321042388",26.98,45.00,0,336.34,407.27,186.2,177.8,0.840,228907.8,228907.8,9,0,0,0,L,1122011218,1,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703911,452852.00
08/27/2015 15:30,2,7.027,ACTIVE,221.64,361.89,59.959,1440703803,"201051344000645","174011321042388",26.76,46.40,0,336.94,407.27,190.4,181.8,0.866,226970.3,226970.3,10,0,0,0,L,1122011218,1,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703911,452853.00
08/27/2015 15:30,2,6.727,ACTIVE,215.54,363.09,59.949,1440703803,"274151322000085","174011321042388",26.50,57.70,0,331.23,388.34,180.4,172.2,0.698,505736.1,505736.1,9,0,0,0,L,1151911521,1,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703912,452854.00
08/27/2015 15:30,2,7.037,ACTIVE,220.06,365.19,59.965,1440703803,"201051344000651","174011321042388",26.68,47.50,0,336.94,408.18,190.1,181.5,0.871,226186.0,226186.0,9,0,0,0,L,1122011218,1,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703913,452855.00
08/27/2015 15:30,2,7.070,ACTIVE,220.74,360.99,59.917,1440703803,"201051344000867","174011321042388",26.70,47.30,0,337.24,406.97,191.1,182.5,0.866,218968.0,218968.0,9,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703914,452856.00
08/27/2015 15:30,2,6.941,ACTIVE,218.26,359.18,59.954,1440703803,"201051344001230","174011321042388",26.90,44.80,0,332.73,402.16,189.1,180.6,0.884,229732.1,229732.1,9,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703915,452857.00
08/27/2015 15:30,2,7.018,ACTIVE,221.64,365.19,59.949,1440703803,"201051344000576","174011321042388",26.66,45.30,0,336.04,407.87,189.4,180.9,0.879,226083.1,226083.1,10,0,0,0,L,1122011218,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703916,452858.00
08/27/2015 15:30,2,6.994,ACTIVE,221.64,364.29,59.965,1440703803,"201051344000579","174011321042388",27.29,48.00,0,336.34,407.87,193.3,184.6,0.902,233277.8,233277.8,9,0,0,0,L,1122011218,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440703917,452859.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452860.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452861.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452862.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452863.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452864.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452865.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452866.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452867.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452868.00
08/27/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440703803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704683,452869.00
08/27/2015 15:45,2,6.621,ACTIVE,218.71,360.38,59.975,1440704703,"201051344000955","174011321042388",27.10,46.60,0,336.94,405.17,181.6,173.4,0.857,231641.8,231641.8,10,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704779,452870.00
08/27/2015 15:45,2,6.883,ACTIVE,215.77,371.81,59.970,1440704703,"274151322000095","174011321042388",26.92,59.30,0,331.53,390.44,187.6,179.1,0.725,531251.5,531251.5,10,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704780,452871.00
08/27/2015 15:45,2,6.742,ACTIVE,220.52,363.39,59.965,1440704703,"201051344000868","174011321042388",26.86,45.80,0,337.54,407.57,183.3,175.0,0.809,218498.9,218498.9,10,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704781,452872.00
08/27/2015 15:45,2,6.715,ACTIVE,222.55,365.49,59.970,1440704703,"201051344000853","174011321042388",27.10,46.00,0,337.54,406.37,184.2,175.9,0.862,225013.4,225013.4,10,0,0,0,L,1122011218,1,126.53,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704782,452873.00
08/27/2015 15:45,2,6.639,ACTIVE,219.61,360.99,59.970,1440704703,"201051344000582","174011321042388",27.04,48.00,0,327.92,415.09,181.9,173.6,0.844,223876.9,223876.9,10,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704783,452874.00
08/27/2015 15:45,2,6.602,ACTIVE,221.87,364.59,59.975,1440704703,"201051344000469","174011321042388",27.37,43.80,0,335.74,406.37,183.0,174.7,0.866,220269.2,220269.2,11,0,0,0,L,1122011218,1,125.62,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704784,452875.00
08/27/2015 15:45,2,6.746,ACTIVE,221.87,364.89,59.986,1440704703,"201051344000988","174011321042388",26.68,47.00,0,334.84,405.77,182.2,174.0,0.849,219268.3,219268.3,11,0,0,0,L,1122011218,1,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704785,452876.00
08/27/2015 15:45,2,6.814,ACTIVE,221.64,362.49,59.975,1440704703,"201051344001158","174011321042388",26.32,47.30,0,336.34,405.47,181.6,173.3,0.857,224904.7,224904.7,10,0,0,0,L,1122011218,1,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704786,452877.00
08/27/2015 15:45,2,6.797,ACTIVE,219.61,360.69,59.970,1440704703,"201051344001025","174011321042388",26.84,47.30,0,337.84,406.67,184.5,176.2,0.822,229508.5,229508.5,10,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704787,452878.00
08/27/2015 15:45,2,6.703,ACTIVE,221.42,365.19,59.981,1440704703,"201051344000569","174011321042388",26.90,46.40,0,336.04,406.37,182.8,174.5,0.840,232739.7,232739.7,10,0,0,0,L,1122011218,1,125.40,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704788,452879.00
08/27/2015 15:45,2,4.293,ACTIVE,216.00,419.30,59.954,1440704703,"274151322000094","174011321042388",37.35,58.30,0,376.92,443.04,163.3,155.7,0.610,407214.5,407214.5,10,0,0,0,L,1151911521,1,122.91,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704789,452880.00
08/27/2015 15:45,2,6.682,ACTIVE,221.87,363.99,59.975,1440704703,"201051344000458","174011321042388",27.45,47.00,0,336.94,407.27,185.6,177.2,0.875,228417.5,228417.5,11,0,0,0,L,1122011218,1,126.07,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704790,452881.00
08/27/2015 15:45,2,6.449,ACTIVE,216.00,351.97,59.959,1440704703,"274151322000087","174011321042388",26.22,58.80,0,332.13,386.23,171.3,163.4,0.663,479578.0,479578.0,10,0,0,0,L,1151911521,1,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704791,452882.00
08/27/2015 15:45,2,6.453,ACTIVE,216.22,366.70,59.981,1440704703,"274151322000052","174011321042388",26.62,61.70,0,331.23,387.14,173.9,166.0,0.672,512573.9,512573.9,10,0,0,0,L,1151911521,1,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704792,452883.00
08/27/2015 15:45,2,6.693,ACTIVE,218.71,361.29,59.986,1440704703,"201051344001145","174011321042388",27.49,45.30,0,337.54,407.27,186.3,177.9,0.849,233342.9,233342.9,10,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704793,452884.00
08/27/2015 15:45,2,6.732,ACTIVE,218.48,362.19,59.986,1440704703,"201051344000685","174011321042388",27.21,44.50,0,337.84,406.67,185.5,177.1,0.906,232034.9,232034.9,10,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704794,452885.00
08/27/2015 15:45,2,6.371,ACTIVE,215.54,366.10,59.970,1440704703,"274151322000088","174011321042388",26.44,56.80,0,331.83,386.53,170.5,162.6,0.641,492088.6,492088.6,10,0,0,0,L,1151911521,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704795,452886.00
08/27/2015 15:45,2,6.605,ACTIVE,219.16,362.19,59.981,1440704703,"201051344000438","174011321042388",27.27,46.00,0,330.33,408.48,182.3,174.1,0.853,232067.0,232067.0,10,0,0,0,L,1122011218,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704796,452887.00
08/27/2015 15:45,2,6.738,ACTIVE,219.16,360.08,59.975,1440704703,"201051344001135","174011321042388",26.68,49.50,0,338.44,405.77,182.0,173.8,0.831,223605.5,223605.5,10,0,0,0,L,1122011218,1,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704797,452888.00
08/27/2015 15:45,2,6.586,ACTIVE,218.93,361.29,59.965,1440704703,"201051344000417","174011321042388",26.92,46.40,0,336.64,405.17,179.5,171.3,0.835,227044.8,227044.8,10,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704798,452889.00
08/27/2015 15:45,2,6.736,ACTIVE,219.84,362.49,59.981,1440704703,"201051344000594","174011321042388",27.43,46.60,0,336.64,408.78,187.2,178.8,0.866,229087.0,229087.0,10,0,0,0,L,1122011218,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704799,452890.00
08/27/2015 15:45,2,6.475,ACTIVE,215.54,362.49,59.981,1440704703,"274151322000083","174011321042388",26.80,56.50,0,331.53,387.44,175.7,167.6,0.703,508317.6,508317.6,11,0,0,0,L,1151911521,1,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704799,452891.00
08/27/2015 15:45,2,6.885,ACTIVE,220.06,365.19,59.965,1440704703,"201051344000585","174011321042388",26.64,47.30,0,336.64,406.67,185.7,177.3,0.853,228637.1,228637.1,10,0,0,0,L,1122011218,1,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704800,452892.00
08/27/2015 15:45,2,6.430,ACTIVE,216.00,358.28,59.975,1440704703,"274151322000054","174011321042388",26.40,62.50,0,331.53,387.14,171.9,164.0,0.650,503103.3,503103.3,10,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704801,452893.00
08/27/2015 15:45,2,6.748,ACTIVE,219.84,362.49,59.991,1440704703,"201051344001203","174011321042388",26.86,46.00,0,330.93,407.27,183.5,175.2,0.849,229385.3,229385.3,10,0,0,0,L,1122011218,1,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704802,452894.00
08/27/2015 15:45,2,6.676,ACTIVE,218.48,360.99,59.981,1440704703,"201051344000646","174011321042388",26.94,46.40,0,337.24,406.67,182.1,173.8,0.853,225512.9,225512.9,10,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704803,452895.00
08/27/2015 15:45,2,4.297,ACTIVE,217.13,406.67,60.002,1440704703,"274151322000068","174011321042388",37.49,56.50,0,377.22,444.24,163.0,155.4,0.628,406594.7,406594.7,10,0,0,0,L,1151911521,1,123.59,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704804,452896.00
08/27/2015 15:45,2,6.824,ACTIVE,216.67,373.91,59.991,1440704703,"274151322000076","174011321042388",27.06,60.00,0,330.93,388.64,186.9,178.5,0.725,537522.9,537522.9,10,0,0,0,L,1151911521,1,124.49,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704805,452897.00
08/27/2015 15:45,2,6.621,ACTIVE,218.48,360.38,59.991,1440704703,"201051344000890","174011321042388",27.25,44.50,0,337.54,405.47,182.9,174.7,0.831,230297.2,230297.2,10,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704806,452898.00
08/27/2015 15:45,2,6.854,ACTIVE,221.42,361.89,59.991,1440704703,"201051344000900","174011321042388",26.84,45.50,0,335.74,406.67,186.2,177.8,0.840,231333.8,231333.8,11,0,0,0,L,1122011218,1,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704807,452899.00
08/27/2015 15:45,2,6.682,ACTIVE,220.74,362.79,59.975,1440704703,"201051344000633","174011321042388",27.29,46.20,0,336.04,407.27,184.6,176.2,0.884,220056.7,220056.7,10,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704808,452900.00
08/27/2015 15:45,2,6.742,ACTIVE,222.10,363.69,60.007,1440704703,"201051344000983","174011321042388",27.14,46.80,0,335.74,406.97,185.2,176.8,0.853,228310.3,228310.3,11,0,0,0,L,1122011218,1,126.07,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704809,452901.00
08/27/2015 15:45,2,6.680,ACTIVE,219.61,361.89,59.975,1440704703,"201051344000917","174011321042388",27.12,49.30,0,336.64,406.97,183.4,175.1,0.857,230706.3,230706.3,10,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704810,452902.00
08/27/2015 15:45,2,6.676,ACTIVE,221.42,363.09,60.018,1440704703,"201051344000648","174011321042388",27.15,44.30,0,335.44,407.57,183.7,175.4,0.844,225981.1,225981.1,11,0,0,0,L,1122011218,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704811,452903.00
08/27/2015 15:45,2,6.459,ACTIVE,220.06,363.99,59.996,1440704703,"201051344001093","174011321042388",27.39,45.00,0,336.94,405.47,179.1,170.9,0.818,228951.6,228951.6,10,0,0,0,L,1122011218,1,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704811,452904.00
08/27/2015 15:45,2,6.723,ACTIVE,221.64,360.38,59.991,1440704703,"201051344000645","174011321042388",26.98,46.20,0,336.64,405.47,183.7,175.3,0.831,227015.1,227015.1,11,0,0,0,L,1122011218,1,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704812,452905.00
08/27/2015 15:45,2,6.434,ACTIVE,216.00,366.40,59.991,1440704703,"274151322000085","174011321042388",26.70,57.30,0,331.83,386.53,173.8,165.8,0.667,505778.5,505778.5,10,0,0,0,L,1151911521,1,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704813,452906.00
08/27/2015 15:45,2,6.801,ACTIVE,220.29,363.09,59.981,1440704703,"201051344000651","174011321042388",26.54,48.00,0,336.64,406.37,182.8,174.5,0.822,226230.6,226230.6,10,0,0,0,L,1122011218,1,126.75,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704814,452907.00
08/27/2015 15:45,2,6.736,ACTIVE,220.97,361.59,59.986,1440704703,"201051344000867","174011321042388",26.98,47.30,0,338.44,406.37,184.1,175.8,0.835,219012.9,219012.9,10,0,0,0,L,1122011218,1,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704815,452908.00
08/27/2015 15:45,2,6.602,ACTIVE,218.48,359.78,60.002,1440704703,"201051344001230","174011321042388",27.23,43.60,0,332.73,400.96,182.2,173.9,0.853,229776.6,229776.6,10,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704816,452909.00
08/27/2015 15:45,2,6.646,ACTIVE,221.64,363.69,59.991,1440704703,"201051344000576","174011321042388",27.15,45.30,0,336.34,405.77,182.7,174.4,0.826,226127.6,226127.6,11,0,0,0,L,1122011218,1,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704817,452910.00
08/27/2015 15:45,2,6.730,ACTIVE,222.10,364.29,59.986,1440704703,"201051344000579","174011321042388",27.33,47.50,0,336.64,406.97,186.3,177.9,0.866,233323.3,233323.3,10,0,0,0,L,1122011218,1,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440704818,452911.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452912.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452913.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452914.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452915.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452916.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452917.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452918.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452919.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452920.00
08/27/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440704703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705583,452921.00
08/27/2015 16:00,2,6.236,ACTIVE,218.93,359.18,59.970,1440705603,"201051344000955","174011321042388",27.15,46.60,0,337.84,401.26,171.6,163.7,0.804,231684.0,231684.0,11,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705679,452922.00
08/27/2015 16:00,2,6.514,ACTIVE,215.54,347.46,59.933,1440705603,"274151322000095","174011321042388",27.08,58.30,0,331.83,387.74,178.6,170.4,0.658,531295.1,531295.1,11,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705680,452923.00
08/27/2015 16:00,2,6.418,ACTIVE,220.52,362.19,59.954,1440705603,"201051344000868","174011321042388",26.62,45.50,0,336.64,404.27,173.0,165.1,0.782,218541.4,218541.4,11,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705681,452924.00
08/27/2015 16:00,2,6.408,ACTIVE,222.32,363.39,59.959,1440705603,"201051344000853","174011321042388",26.86,45.50,0,337.54,404.27,174.2,166.3,0.813,225056.1,225056.1,11,0,0,0,L,1122011218,1,126.30,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705682,452925.00
08/27/2015 16:00,2,6.268,ACTIVE,220.06,360.99,59.938,1440705603,"201051344000582","174011321042388",27.04,48.80,0,337.24,405.17,171.7,163.8,0.804,223919.0,223919.0,11,0,0,0,L,1122011218,1,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705683,452926.00
08/27/2015 16:00,2,6.342,ACTIVE,222.10,363.09,59.949,1440705603,"201051344000469","174011321042388",26.98,44.30,0,336.64,403.67,173.2,165.2,0.818,220311.6,220311.6,12,0,0,0,L,1122011218,1,125.40,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705684,452927.00
08/27/2015 16:00,2,6.352,ACTIVE,222.10,363.39,59.938,1440705603,"201051344000988","174011321042388",26.76,47.30,0,335.74,403.37,172.2,164.3,0.800,219310.5,219310.5,12,0,0,0,L,1122011218,1,125.85,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705685,452928.00
08/27/2015 16:00,2,6.414,ACTIVE,221.87,361.89,59.928,1440705603,"201051344001158","174011321042388",26.40,47.00,0,336.04,403.67,171.5,163.6,0.791,224946.8,224946.8,11,0,0,0,L,1122011218,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705686,452929.00
08/27/2015 16:00,2,6.475,ACTIVE,219.84,360.38,59.949,1440705603,"201051344001025","174011321042388",26.70,47.50,0,338.44,404.27,174.9,166.9,0.782,229551.4,229551.4,11,0,0,0,L,1122011218,1,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705686,452930.00
08/27/2015 16:00,2,6.324,ACTIVE,221.87,358.88,59.965,1440705603,"201051344000569","174011321042388",27.02,46.20,0,336.64,403.97,172.9,165.0,0.822,232782.1,232782.1,11,0,0,0,L,1122011218,1,125.40,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705687,452931.00
08/27/2015 16:00,2,4.172,ACTIVE,215.77,397.96,59.944,1440705603,"274151322000094","174011321042388",36.56,58.00,0,373.01,442.44,154.8,147.5,0.597,407252.3,407252.3,11,0,0,0,L,1151911521,1,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705688,452932.00
08/27/2015 16:00,2,6.320,ACTIVE,221.87,363.69,59.959,1440705603,"201051344000458","174011321042388",27.31,47.00,0,336.94,404.27,174.9,166.9,0.818,228460.6,228460.6,12,0,0,0,L,1122011218,1,125.85,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705689,452933.00
08/27/2015 16:00,2,6.100,ACTIVE,216.00,357.08,59.954,1440705603,"274151322000087","174011321042388",26.52,59.30,0,331.83,384.43,163.8,156.1,0.610,479617.8,479617.8,11,0,0,0,L,1151911521,1,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705690,452934.00
08/27/2015 16:00,2,6.105,ACTIVE,215.77,358.58,59.959,1440705603,"274151322000052","174011321042388",26.78,61.00,0,332.13,385.03,165.7,158.0,0.619,512614.2,512614.2,11,0,0,0,L,1151911521,1,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705691,452935.00
08/27/2015 16:00,2,6.326,ACTIVE,218.93,359.48,59.944,1440705603,"201051344001145","174011321042388",27.43,45.30,0,337.24,404.27,175.8,167.7,0.791,233386.2,233386.2,11,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705692,452936.00
08/27/2015 16:00,2,6.256,ACTIVE,218.93,361.29,59.928,1440705603,"201051344000685","174011321042388",27.61,45.00,0,337.84,403.97,175.1,167.0,0.849,232078.0,232078.0,11,0,0,0,L,1122011218,1,126.53,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705693,452937.00
08/27/2015 16:00,2,6.061,ACTIVE,215.54,362.79,59.944,1440705603,"274151322000088","174011321042388",26.46,57.70,0,331.23,383.83,162.4,154.8,0.592,492128.2,492128.2,11,0,0,0,L,1151911521,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705694,452938.00
08/27/2015 16:00,2,6.248,ACTIVE,219.61,361.59,59.944,1440705603,"201051344000438","174011321042388",27.23,45.50,0,338.14,404.57,172.3,164.4,0.822,232109.4,232109.4,11,0,0,0,L,1122011218,1,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705695,452939.00
08/27/2015 16:00,2,6.342,ACTIVE,219.61,359.18,59.965,1440705603,"201051344001135","174011321042388",26.88,50.40,0,337.84,403.07,172.4,164.5,0.787,223647.8,223647.8,11,0,0,0,L,1122011218,1,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705696,452940.00
08/27/2015 16:00,2,6.275,ACTIVE,219.16,361.89,59.954,1440705603,"201051344000417","174011321042388",26.74,46.20,0,337.24,403.07,169.9,162.1,0.782,227086.5,227086.5,11,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705697,452941.00
08/27/2015 16:00,2,6.428,ACTIVE,220.29,360.08,59.949,1440705603,"201051344000594","174011321042388",27.10,47.50,0,336.94,405.77,176.3,168.2,0.818,229130.4,229130.4,11,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705697,452942.00
08/27/2015 16:00,2,6.174,ACTIVE,215.32,355.28,59.922,1440705603,"274151322000083","174011321042388",26.78,56.30,0,331.83,385.33,167.3,159.6,0.672,508358.5,508358.5,12,0,0,0,L,1151911521,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705698,452943.00
08/27/2015 16:00,2,6.498,ACTIVE,220.06,362.79,59.954,1440705603,"201051344000585","174011321042388",26.84,46.80,0,337.54,404.57,176.8,168.8,0.813,228680.2,228680.2,11,0,0,0,L,1122011218,1,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705699,452944.00
08/27/2015 16:00,2,6.119,ACTIVE,216.00,351.37,59.959,1440705603,"274151322000054","174011321042388",26.38,61.30,0,331.83,385.03,163.4,155.8,0.605,503143.2,503143.2,11,0,0,0,L,1151911521,1,123.36,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705700,452945.00
08/27/2015 16:00,2,6.346,ACTIVE,220.06,362.79,59.965,1440705603,"201051344001203","174011321042388",27.08,45.80,0,336.94,404.27,174.1,166.1,0.813,229427.7,229427.7,11,0,0,0,L,1122011218,1,126.75,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705701,452946.00
08/27/2015 16:00,2,6.299,ACTIVE,218.93,360.69,59.912,1440705603,"201051344000646","174011321042388",27.08,46.20,0,336.94,403.37,172.7,164.7,0.813,225555.2,225555.2,11,0,0,0,L,1122011218,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705702,452947.00
08/27/2015 16:00,2,4.076,ACTIVE,216.67,420.80,59.959,1440705603,"274151322000068","174011321042388",37.63,56.50,0,375.71,440.04,155.0,147.7,0.597,406632.6,406632.6,11,0,0,0,L,1151911521,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705703,452948.00
08/27/2015 16:00,2,6.494,ACTIVE,216.45,351.97,59.959,1440705603,"274151322000076","174011321042388",27.04,60.00,0,331.23,387.44,177.7,169.5,0.712,537566.4,537566.4,11,0,0,0,L,1151911521,1,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705704,452949.00
08/27/2015 16:00,2,6.307,ACTIVE,218.93,359.78,59.959,1440705603,"201051344000890","174011321042388",27.02,44.00,0,337.54,401.86,172.6,164.7,0.787,230339.7,230339.7,11,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705705,452950.00
08/27/2015 16:00,2,6.389,ACTIVE,221.19,361.89,60.002,1440705603,"201051344000900","174011321042388",27.35,45.80,0,336.34,404.27,177.2,169.1,0.795,231377.0,231377.0,12,0,0,0,L,1122011218,1,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705706,452951.00
08/27/2015 16:00,2,6.295,ACTIVE,220.74,361.29,59.928,1440705603,"201051344000633","174011321042388",27.31,46.20,0,336.04,404.87,174.1,166.1,0.831,220099.5,220099.5,11,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705707,452952.00
08/27/2015 16:00,2,6.344,ACTIVE,221.64,362.49,59.938,1440705603,"201051344000983","174011321042388",27.31,47.00,0,336.64,404.27,175.4,167.4,0.809,228353.2,228353.2,12,0,0,0,L,1122011218,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705708,452953.00
08/27/2015 16:00,2,6.338,ACTIVE,219.84,362.19,59.949,1440705603,"201051344000917","174011321042388",27.08,48.50,0,337.54,404.27,173.8,165.8,0.813,230748.9,230748.9,11,0,0,0,L,1122011218,1,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705709,452954.00
08/27/2015 16:00,2,6.285,ACTIVE,221.42,359.78,59.954,1440705603,"201051344000648","174011321042388",27.12,45.00,0,336.34,404.57,172.7,164.8,0.795,226023.7,226023.7,12,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705710,452955.00
08/27/2015 16:00,2,6.184,ACTIVE,219.84,360.99,59.959,1440705603,"201051344001093","174011321042388",27.12,44.80,0,336.94,403.37,169.6,161.8,0.751,228993.0,228993.0,11,0,0,0,L,1122011218,1,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705711,452956.00
08/27/2015 16:00,2,6.318,ACTIVE,221.64,362.79,59.954,1440705603,"201051344000645","174011321042388",27.10,46.60,0,337.24,403.37,173.3,165.4,0.800,227057.7,227057.7,12,0,0,0,L,1122011218,1,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705712,452957.00
08/27/2015 16:00,2,6.107,ACTIVE,216.00,363.09,59.959,1440705603,"274151322000085","174011321042388",26.86,57.70,0,331.53,384.73,166.1,158.4,0.632,505818.9,505818.9,11,0,0,0,L,1151911521,1,123.59,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705713,452958.00
08/27/2015 16:00,2,6.426,ACTIVE,220.52,361.29,59.965,1440705603,"201051344000651","174011321042388",26.62,48.80,0,336.94,404.57,173.2,165.3,0.782,226273.0,226273.0,11,0,0,0,L,1122011218,1,126.75,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705714,452959.00
08/27/2015 16:00,2,6.430,ACTIVE,220.52,360.08,59.965,1440705603,"201051344000867","174011321042388",26.70,47.00,0,338.44,404.27,173.8,165.9,0.791,219055.6,219055.6,11,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705715,452960.00
08/27/2015 16:00,2,6.273,ACTIVE,218.48,359.18,59.938,1440705603,"201051344001230","174011321042388",27.10,44.00,0,333.63,398.26,172.2,164.3,0.804,229818.8,229818.8,11,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705716,452961.00
08/27/2015 16:00,2,6.166,ACTIVE,221.42,360.38,59.949,1440705603,"201051344000576","174011321042388",27.57,45.00,0,336.94,403.67,172.2,164.2,0.773,226170.0,226170.0,12,0,0,0,L,1122011218,1,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705717,452962.00
08/27/2015 16:00,2,6.391,ACTIVE,221.64,362.19,59.959,1440705603,"201051344000579","174011321042388",27.04,48.00,0,336.94,404.57,174.9,166.9,0.804,233366.5,233366.5,11,0,0,0,L,1122011218,1,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440705718,452963.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452964.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452965.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452966.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452967.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452968.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452969.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452970.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452971.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452972.00
08/27/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440705603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706483,452973.00
08/27/2015 16:15,2,5.840,ACTIVE,218.03,357.98,59.975,1440706503,"201051344000955","174011321042388",27.47,46.80,0,333.33,400.06,162.5,154.9,0.769,231723.8,231723.8,12,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706579,452974.00
08/27/2015 16:15,2,6.145,ACTIVE,214.87,366.40,59.981,1440706503,"274151322000095","174011321042388",27.37,58.80,0,332.13,390.14,170.2,162.3,0.650,531336.6,531336.6,12,0,0,0,L,1151911521,1,123.14,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706580,452975.00
08/27/2015 16:15,2,5.941,ACTIVE,219.39,357.08,59.975,1440706503,"201051344000868","174011321042388",27.19,46.00,0,338.14,400.96,163.7,156.1,0.742,218581.6,218581.6,12,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706581,452976.00
08/27/2015 16:15,2,6.012,ACTIVE,221.19,361.29,59.975,1440706503,"201051344000853","174011321042388",27.06,46.00,0,337.54,401.26,164.7,157.1,0.773,225096.4,225096.4,12,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706582,452977.00
08/27/2015 16:15,2,6.029,ACTIVE,219.16,359.48,59.986,1440706503,"201051344000582","174011321042388",26.74,48.00,0,337.54,401.86,163.3,155.7,0.756,223958.9,223958.9,12,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706583,452978.00
08/27/2015 16:15,2,5.988,ACTIVE,220.52,361.29,59.986,1440706503,"201051344000469","174011321042388",27.00,44.50,0,337.54,402.16,163.7,156.1,0.782,220351.7,220351.7,13,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706584,452979.00
08/27/2015 16:15,2,5.943,ACTIVE,220.74,360.69,59.970,1440706503,"201051344000988","174011321042388",27.10,46.80,0,336.04,401.56,163.1,155.5,0.751,219350.5,219350.5,13,0,0,0,L,1122011218,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706585,452980.00
08/27/2015 16:15,2,5.977,ACTIVE,220.52,358.88,59.975,1440706503,"201051344001158","174011321042388",26.92,46.80,0,337.54,401.26,163.0,155.4,0.760,224986.7,224986.7,12,0,0,0,L,1122011218,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706586,452981.00
08/27/2015 16:15,2,6.002,ACTIVE,218.93,359.78,59.965,1440706503,"201051344001025","174011321042388",27.49,46.60,0,337.24,401.56,167.1,159.4,0.751,229592.1,229592.1,12,0,0,0,L,1122011218,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706586,452982.00
08/27/2015 16:15,2,5.879,ACTIVE,220.52,359.18,59.965,1440706503,"201051344000569","174011321042388",27.33,46.60,0,337.24,401.56,162.7,155.1,0.760,232822.1,232822.1,12,0,0,0,L,1122011218,1,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706587,452983.00
08/27/2015 16:15,2,3.855,ACTIVE,215.32,405.77,59.991,1440706503,"274151322000094","174011321042388",37.47,56.80,0,378.72,439.74,146.7,139.7,0.575,407288.1,407288.1,12,0,0,0,L,1151911521,1,122.46,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706588,452984.00
08/27/2015 16:15,2,5.926,ACTIVE,220.52,358.58,59.959,1440706503,"201051344000458","174011321042388",27.47,47.50,0,337.84,401.86,164.9,157.3,0.782,228501.1,228501.1,13,0,0,0,L,1122011218,1,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706589,452985.00
08/27/2015 16:15,2,5.746,ACTIVE,215.32,347.46,59.975,1440706503,"274151322000087","174011321042388",26.82,58.50,0,332.73,383.23,156.0,148.6,0.592,479655.8,479655.8,12,0,0,0,L,1151911521,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706590,452986.00
08/27/2015 16:15,2,5.771,ACTIVE,215.09,351.97,59.970,1440706503,"274151322000052","174011321042388",26.96,61.00,0,332.43,383.53,157.5,150.1,0.610,512652.7,512652.7,12,0,0,0,L,1151911521,1,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706591,452987.00
08/27/2015 16:15,2,5.941,ACTIVE,218.03,358.88,60.007,1440706503,"201051344001145","174011321042388",27.55,44.30,0,335.14,401.56,165.7,158.0,0.756,233427.0,233427.0,12,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706592,452988.00
08/27/2015 16:15,2,5.938,ACTIVE,218.03,357.98,59.970,1440706503,"201051344000685","174011321042388",27.45,44.80,0,331.53,401.56,165.2,157.5,0.809,232118.6,232118.6,12,0,0,0,L,1122011218,1,125.85,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706593,452989.00
08/27/2015 16:15,2,5.949,ACTIVE,218.71,360.08,59.970,1440706503,"201051344000438","174011321042388",27.04,45.80,0,337.84,401.26,162.8,155.3,0.765,232149.4,232149.4,12,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706595,452990.00
08/27/2015 16:15,2,6.033,ACTIVE,218.71,359.18,59.991,1440706503,"201051344001135","174011321042388",26.84,49.30,0,336.94,400.06,164.1,156.4,0.756,223688.0,223688.0,12,0,0,0,L,1122011218,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706596,452991.00
08/27/2015 16:15,2,5.846,ACTIVE,218.48,358.58,59.981,1440706503,"201051344000417","174011321042388",27.15,45.50,0,333.03,400.66,160.9,153.3,0.756,227126.0,227126.0,12,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706597,452992.00
08/27/2015 16:15,2,6.014,ACTIVE,218.93,358.88,59.981,1440706503,"201051344000594","174011321042388",27.21,47.50,0,333.03,399.76,165.7,158.0,0.778,229171.4,229171.4,12,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706598,452993.00
08/27/2015 16:15,2,5.855,ACTIVE,214.87,357.68,59.981,1440706503,"274151322000083","174011321042388",26.74,56.80,0,331.83,384.13,158.4,151.0,0.632,508397.3,508397.3,13,0,0,0,L,1151911521,1,122.46,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706599,452994.00
