ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 16:15,2,6.150,ACTIVE,219.16,360.99,59.991,1440706503,"201051344000585","174011321042388",27.02,47.00,0,337.84,401.26,168.2,160.4,0.773,228721.3,228721.3,12,0,0,0,L,1122011218,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706600,452995.00
08/27/2015 16:15,2,5.777,ACTIVE,215.09,352.87,59.981,1440706503,"274151322000054","174011321042388",26.58,62.00,0,332.43,384.43,155.5,148.1,0.588,503181.2,503181.2,12,0,0,0,L,1151911521,1,124.04,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706601,452996.00
08/27/2015 16:15,2,5.986,ACTIVE,219.16,362.19,60.002,1440706503,"201051344001203","174011321042388",27.27,45.00,0,337.54,401.56,165.2,157.5,0.773,229468.1,229468.1,12,0,0,0,L,1122011218,1,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706601,452997.00
08/27/2015 16:15,2,5.939,ACTIVE,218.03,358.88,59.991,1440706503,"201051344000646","174011321042388",27.19,45.80,0,333.03,400.96,163.7,156.1,0.778,225595.3,225595.3,12,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706602,452998.00
08/27/2015 16:15,2,3.918,ACTIVE,216.00,410.88,59.965,1440706503,"274151322000068","174011321042388",36.96,55.80,0,376.01,437.93,146.6,139.5,0.561,406668.5,406668.5,12,0,0,0,L,1151911521,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706603,452999.00
08/27/2015 16:15,2,6.061,ACTIVE,215.77,358.88,59.981,1440706503,"274151322000076","174011321042388",27.61,59.30,0,332.43,389.84,169.4,161.5,0.663,537607.8,537607.8,12,0,0,0,L,1151911521,1,122.91,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706604,453000.00
08/27/2015 16:15,2,5.928,ACTIVE,218.03,357.68,59.986,1440706503,"201051344000890","174011321042388",27.17,44.30,0,332.43,401.26,163.1,155.5,0.738,230379.7,230379.7,12,0,0,0,L,1122011218,1,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706605,453001.00
08/27/2015 16:15,2,6.035,ACTIVE,220.29,360.08,59.981,1440706503,"201051344000900","174011321042388",27.19,46.20,0,337.84,402.46,166.2,158.5,0.765,231417.9,231417.9,13,0,0,0,L,1122011218,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706606,453002.00
08/27/2015 16:15,2,6.055,ACTIVE,219.61,359.48,59.981,1440706503,"201051344000633","174011321042388",26.68,46.60,0,337.54,402.46,163.7,156.0,0.773,220139.8,220139.8,12,0,0,0,L,1122011218,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706607,453003.00
08/27/2015 16:15,2,6.041,ACTIVE,220.74,359.78,59.970,1440706503,"201051344000983","174011321042388",27.02,47.50,0,336.94,402.46,165.4,157.7,0.773,228393.8,228393.8,13,0,0,0,L,1122011218,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706608,453004.00
08/27/2015 16:15,2,5.980,ACTIVE,218.93,359.78,59.991,1440706503,"201051344000917","174011321042388",27.17,48.30,0,336.94,400.96,164.4,156.7,0.773,230789.2,230789.2,12,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706609,453005.00
08/27/2015 16:15,2,5.867,ACTIVE,220.29,358.88,59.986,1440706503,"201051344000648","174011321042388",27.37,44.30,0,338.14,401.86,162.7,155.1,0.756,226063.6,226063.6,13,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706610,453006.00
08/27/2015 16:15,2,5.801,ACTIVE,219.16,360.69,59.991,1440706503,"201051344001093","174011321042388",27.47,44.00,0,337.84,400.96,161.2,153.7,0.738,229032.3,229032.3,12,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706611,453007.00
08/27/2015 16:15,2,6.029,ACTIVE,220.52,359.18,59.991,1440706503,"201051344000645","174011321042388",26.74,46.60,0,337.24,400.96,163.2,155.6,0.747,227097.8,227097.8,13,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706612,453008.00
08/27/2015 16:15,2,5.787,ACTIVE,215.09,352.87,59.975,1440706503,"274151322000085","174011321042388",26.94,57.30,0,333.03,386.23,157.9,150.5,0.619,505857.4,505857.4,12,0,0,0,L,1151911521,1,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706612,453009.00
08/27/2015 16:15,2,5.996,ACTIVE,219.39,359.78,59.970,1440706503,"201051344000651","174011321042388",27.12,47.50,0,336.34,400.96,164.8,157.1,0.751,226313.2,226313.2,12,0,0,0,L,1122011218,1,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706613,453010.00
08/27/2015 16:15,2,5.961,ACTIVE,219.61,356.78,59.991,1440706503,"201051344000867","174011321042388",27.17,47.50,0,337.84,399.76,164.1,156.5,0.742,219095.9,219095.9,12,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706614,453011.00
08/27/2015 16:15,2,5.883,ACTIVE,217.80,356.78,59.981,1440706503,"201051344001230","174011321042388",27.29,43.40,0,331.53,396.15,162.6,155.0,0.769,229858.7,229858.7,12,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706615,453012.00
08/27/2015 16:15,2,5.898,ACTIVE,220.52,360.69,60.007,1440706503,"201051344000576","174011321042388",27.10,45.80,0,336.94,401.86,161.9,154.3,0.751,226209.8,226209.8,13,0,0,0,L,1122011218,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706616,453013.00
08/27/2015 16:15,2,6.004,ACTIVE,220.74,361.59,59.986,1440706503,"201051344000579","174011321042388",27.17,47.80,0,337.84,401.86,165.3,157.7,0.769,233407.2,233407.2,12,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706617,453014.00
08/27/2015 16:15,2,5.715,ACTIVE,215.09,346.26,59.981,1440706503,"274151322000088","174011321042388",26.48,57.30,0,332.13,382.93,153.2,146.0,0.579,492167.3,492167.3,12,0,0,0,L,1151911521,2,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440706630,453015.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453016.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453017.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453018.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453019.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453020.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453021.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453022.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453023.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453024.00
08/27/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440706503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707383,453025.00
08/27/2015 16:30,2,5.537,ACTIVE,218.26,357.98,59.970,1440707403,"201051344000955","174011321042388",27.75,46.20,0,333.33,396.45,155.7,148.3,0.738,231761.5,231761.5,13,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707478,453026.00
08/27/2015 16:30,2,5.881,ACTIVE,214.64,348.66,59.959,1440707403,"274151322000095","174011321042388",27.27,57.00,0,332.13,384.13,162.4,154.8,0.623,531376.2,531376.2,13,0,0,0,L,1151911521,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707479,453027.00
08/27/2015 16:30,2,5.648,ACTIVE,219.39,357.68,59.975,1440707403,"201051344000868","174011321042388",27.25,45.50,0,337.24,393.75,155.9,148.5,0.698,218619.6,218619.6,13,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707480,453028.00
08/27/2015 16:30,2,5.547,ACTIVE,220.97,360.99,59.959,1440707403,"201051344000853","174011321042388",27.71,45.50,0,338.14,398.56,155.7,148.4,0.756,225134.6,225134.6,13,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707481,453029.00
08/27/2015 16:30,2,5.619,ACTIVE,219.39,359.48,59.954,1440707403,"201051344000582","174011321042388",27.29,47.80,0,337.54,398.86,155.3,148.0,0.720,223996.7,223996.7,13,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707482,453030.00
08/27/2015 16:30,2,5.604,ACTIVE,220.74,359.48,59.975,1440707403,"201051344000469","174011321042388",27.39,43.60,0,338.14,398.86,155.5,148.2,0.747,220389.7,220389.7,14,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707483,453031.00
08/27/2015 16:30,2,5.736,ACTIVE,220.52,359.78,59.981,1440707403,"201051344000988","174011321042388",26.70,45.80,0,337.54,398.86,155.1,147.8,0.729,219388.3,219388.3,14,0,0,0,L,1122011218,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707484,453032.00
08/27/2015 16:30,2,5.678,ACTIVE,220.52,358.88,59.996,1440707403,"201051344001158","174011321042388",27.06,45.80,0,338.14,397.96,155.5,148.2,0.725,225024.5,225024.5,13,0,0,0,L,1122011218,1,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707485,453033.00
08/27/2015 16:30,2,5.758,ACTIVE,218.93,357.98,59.975,1440707403,"201051344001025","174011321042388",27.17,45.80,0,335.44,398.26,158.3,150.9,0.712,229630.7,229630.7,13,0,0,0,L,1122011218,1,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707485,453034.00
08/27/2015 16:30,2,5.621,ACTIVE,220.29,359.18,59.975,1440707403,"201051344000569","174011321042388",27.25,46.00,0,338.14,397.05,155.2,147.8,0.716,232860.0,232860.0,13,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707486,453035.00
08/27/2015 16:30,2,3.676,ACTIVE,214.87,418.09,59.975,1440707403,"274151322000094","174011321042388",37.35,56.80,0,381.42,439.74,139.3,132.5,0.539,407322.1,407322.1,13,0,0,0,L,1151911521,1,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707487,453036.00
08/27/2015 16:30,2,5.668,ACTIVE,220.74,358.58,59.975,1440707403,"201051344000458","174011321042388",27.45,46.60,0,338.74,398.86,157.4,150.0,0.742,228539.6,228539.6,14,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707488,453037.00
08/27/2015 16:30,2,5.467,ACTIVE,214.64,348.96,59.965,1440707403,"274151322000087","174011321042388",26.74,58.00,0,332.43,380.82,148.1,141.0,0.561,479691.9,479691.9,13,0,0,0,L,1151911521,1,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707489,453038.00
08/27/2015 16:30,2,5.475,ACTIVE,215.09,366.40,59.970,1440707403,"274151322000052","174011321042388",27.17,60.00,0,332.73,380.82,150.6,143.4,0.597,512689.3,512689.3,13,0,0,0,L,1151911521,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707490,453039.00
08/27/2015 16:30,2,5.674,ACTIVE,218.03,357.38,59.965,1440707403,"201051344001145","174011321042388",27.77,44.00,0,335.74,397.96,159.5,152.0,0.725,233465.7,233465.7,13,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707491,453040.00
08/27/2015 16:30,2,5.691,ACTIVE,218.26,358.58,59.965,1440707403,"201051344000685","174011321042388",27.49,43.80,0,333.33,397.35,158.3,150.9,0.769,232157.2,232157.2,13,0,0,0,L,1122011218,1,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707492,453041.00
08/27/2015 16:30,2,5.381,ACTIVE,214.64,353.17,59.970,1440707403,"274151322000088","174011321042388",26.88,56.00,0,332.73,379.92,146.4,139.4,0.548,492201.6,492201.6,13,0,0,0,L,1151911521,1,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707493,453042.00
08/27/2015 16:30,2,5.580,ACTIVE,218.71,358.28,59.970,1440707403,"201051344000438","174011321042388",27.69,45.00,0,337.84,398.26,156.4,149.1,0.738,232187.3,232187.3,13,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707494,453043.00
08/27/2015 16:30,2,5.623,ACTIVE,218.71,357.98,59.965,1440707403,"201051344001135","174011321042388",27.43,49.00,0,334.84,397.35,156.3,148.9,0.725,223726.0,223726.0,13,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707495,453044.00
08/27/2015 16:30,2,5.547,ACTIVE,218.48,356.48,59.965,1440707403,"201051344000417","174011321042388",27.33,44.80,0,333.63,396.15,153.6,146.3,0.712,227163.4,227163.4,13,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707496,453045.00
08/27/2015 16:30,2,5.693,ACTIVE,218.93,357.68,59.970,1440707403,"201051344000594","174011321042388",27.65,46.20,0,331.23,394.65,159.6,152.1,0.742,229210.1,229210.1,13,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707497,453046.00
08/27/2015 16:30,2,5.543,ACTIVE,214.87,363.69,59.970,1440707403,"274151322000083","174011321042388",27.12,55.80,0,332.43,380.52,152.2,144.9,0.605,508434.3,508434.3,14,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707498,453047.00
08/27/2015 16:30,2,5.848,ACTIVE,219.39,359.78,59.981,1440707403,"201051344000585","174011321042388",27.08,45.80,0,338.14,398.86,160.3,152.8,0.742,228760.4,228760.4,13,0,0,0,L,1122011218,1,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707498,453048.00
08/27/2015 16:30,2,5.480,ACTIVE,214.87,365.49,59.970,1440707403,"274151322000054","174011321042388",26.70,60.30,0,332.43,381.12,148.0,140.9,0.566,503217.3,503217.3,13,0,0,0,L,1151911521,1,122.91,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707499,453049.00
08/27/2015 16:30,2,5.646,ACTIVE,219.39,358.88,59.970,1440707403,"201051344001203","174011321042388",27.35,44.80,0,337.84,398.86,156.3,149.0,0.729,229506.4,229506.4,13,0,0,0,L,1122011218,1,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707500,453050.00
08/27/2015 16:30,2,5.613,ACTIVE,218.26,357.68,59.959,1440707403,"201051344000646","174011321042388",27.47,44.30,0,332.73,396.75,156.3,149.0,0.742,225633.4,225633.4,13,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707501,453051.00
08/27/2015 16:30,2,3.770,ACTIVE,215.77,395.55,59.970,1440707403,"274151322000068","174011321042388",36.58,56.30,0,377.22,438.83,138.8,132.0,0.539,406702.5,406702.5,13,0,0,0,L,1151911521,1,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707502,453052.00
08/27/2015 16:30,2,5.750,ACTIVE,216.00,346.26,59.965,1440707403,"274151322000076","174011321042388",27.67,58.30,0,333.33,383.83,161.1,153.6,0.628,537647.2,537647.2,13,0,0,0,L,1151911521,1,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707503,453053.00
08/27/2015 16:30,2,5.715,ACTIVE,219.84,358.58,59.975,1440707403,"201051344000900","174011321042388",27.25,46.20,0,337.84,398.56,157.8,150.4,0.720,231456.6,231456.6,14,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707506,453054.00
08/27/2015 16:30,2,5.627,ACTIVE,219.61,357.98,59.970,1440707403,"201051344000633","174011321042388",27.49,45.50,0,336.94,397.96,156.8,149.4,0.738,220178.1,220178.1,13,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707507,453055.00
08/27/2015 16:30,2,5.650,ACTIVE,220.29,359.18,59.965,1440707403,"201051344000983","174011321042388",27.43,46.60,0,337.84,398.26,157.0,149.6,0.734,228432.3,228432.3,14,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707507,453056.00
08/27/2015 16:30,2,5.576,ACTIVE,219.16,358.28,59.970,1440707403,"201051344000917","174011321042388",27.85,48.30,0,337.54,397.96,157.1,149.7,0.729,230827.5,230827.5,13,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707508,453057.00
08/27/2015 16:30,2,5.639,ACTIVE,220.29,360.08,59.965,1440707403,"201051344000648","174011321042388",27.10,44.00,0,339.04,399.46,154.8,147.4,0.720,226101.6,226101.6,14,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707509,453058.00
08/27/2015 16:30,2,5.465,ACTIVE,219.16,357.98,59.965,1440707403,"201051344001093","174011321042388",27.41,43.40,0,337.84,397.96,151.8,144.6,0.689,229069.6,229069.6,13,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707510,453059.00
08/27/2015 16:30,2,5.682,ACTIVE,220.29,357.98,59.954,1440707403,"201051344000645","174011321042388",26.96,46.60,0,339.04,398.26,155.1,147.8,0.698,227135.9,227135.9,14,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707511,453060.00
08/27/2015 16:30,2,5.477,ACTIVE,215.09,349.26,59.954,1440707403,"274151322000085","174011321042388",26.86,55.80,0,333.63,380.22,149.1,141.9,0.575,505893.9,505893.9,13,0,0,0,L,1151911521,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707512,453061.00
08/27/2015 16:30,2,5.627,ACTIVE,219.61,359.48,59.970,1440707403,"201051344000651","174011321042388",27.43,47.80,0,337.24,399.16,156.2,148.9,0.716,226351.5,226351.5,13,0,0,0,L,1122011218,1,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707513,453062.00
08/27/2015 16:30,2,5.629,ACTIVE,219.61,357.38,59.965,1440707403,"201051344000867","174011321042388",27.41,46.80,0,334.24,393.45,156.5,149.1,0.712,219134.2,219134.2,13,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707514,453063.00
08/27/2015 16:30,2,5.553,ACTIVE,218.03,355.88,59.938,1440707403,"201051344001230","174011321042388",27.59,42.50,0,332.13,392.55,155.1,147.8,0.720,229896.6,229896.6,13,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707515,453064.00
08/27/2015 16:30,2,5.592,ACTIVE,220.29,358.88,59.959,1440707403,"201051344000576","174011321042388",27.19,45.30,0,338.74,399.16,153.9,146.6,0.712,226247.6,226247.6,14,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707516,453065.00
08/27/2015 16:30,2,5.648,ACTIVE,220.52,358.58,59.965,1440707403,"201051344000579","174011321042388",27.83,46.20,0,339.34,399.16,159.2,151.7,0.742,233445.9,233445.9,13,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707516,453066.00
08/27/2015 16:30,2,5.545,ACTIVE,218.26,357.08,59.970,1440707403,"201051344000890","174011321042388",27.65,43.20,0,333.63,395.55,155.1,147.8,0.707,230418.8,230418.8,13,0,0,0,L,1122011218,2,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440707530,453067.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453068.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453069.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453070.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453071.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453072.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453073.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453074.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453075.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453076.00
08/27/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440707403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708284,453077.00
08/27/2015 16:45,2,4.900,ACTIVE,217.80,354.97,59.975,1440708304,"201051344000955","174011321042388",27.95,44.30,0,333.03,391.64,138.7,132.0,0.654,231797.1,231797.1,14,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708379,453078.00
08/27/2015 16:45,2,5.225,ACTIVE,214.87,361.89,59.981,1440708304,"274151322000095","174011321042388",27.71,55.50,0,333.03,381.73,146.6,139.5,0.561,531413.5,531413.5,14,0,0,0,L,1151911521,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708380,453079.00
08/27/2015 16:45,2,5.025,ACTIVE,218.93,354.67,59.975,1440708304,"201051344000868","174011321042388",27.25,43.60,0,337.54,391.64,138.7,131.9,0.636,218655.0,218655.0,14,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708381,453080.00
08/27/2015 16:45,2,5.020,ACTIVE,220.52,358.28,59.975,1440708304,"201051344000853","174011321042388",27.33,44.00,0,337.84,396.15,138.9,132.2,0.658,225170.1,225170.1,14,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708382,453081.00
08/27/2015 16:45,2,4.930,ACTIVE,218.71,355.28,59.981,1440708304,"201051344000582","174011321042388",27.65,46.60,0,337.24,395.85,138.1,131.3,0.645,224032.1,224032.1,14,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708383,453082.00
08/27/2015 16:45,2,4.885,ACTIVE,219.84,356.18,59.986,1440708304,"201051344000469","174011321042388",27.93,42.50,0,338.14,395.55,138.2,131.4,0.663,220425.1,220425.1,15,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708383,453083.00
08/27/2015 16:45,2,5.035,ACTIVE,219.84,357.38,59.970,1440708304,"201051344000988","174011321042388",27.12,43.80,0,337.84,397.05,138.2,131.5,0.645,219423.7,219423.7,15,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708384,453084.00
08/27/2015 16:45,2,4.975,ACTIVE,220.06,356.18,59.975,1440708304,"201051344001158","174011321042388",27.47,44.50,0,338.44,394.95,138.4,131.7,0.650,225060.0,225060.0,14,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708385,453085.00
08/27/2015 16:45,2,5.076,ACTIVE,218.48,356.18,59.975,1440708304,"201051344001025","174011321042388",27.43,44.80,0,337.24,394.65,141.2,134.3,0.641,229666.9,229666.9,14,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708386,453086.00
08/27/2015 16:45,2,4.986,ACTIVE,219.84,354.97,59.981,1440708304,"201051344000569","174011321042388",27.31,44.50,0,337.84,395.25,137.9,131.2,0.650,232895.3,232895.3,14,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708387,453087.00
08/27/2015 16:45,2,3.314,ACTIVE,215.09,410.58,59.975,1440708304,"274151322000094","174011321042388",36.96,54.80,0,382.33,440.34,123.4,117.2,0.473,407353.8,407353.8,14,0,0,0,L,1151911521,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708388,453088.00
08/27/2015 16:45,2,4.963,ACTIVE,219.84,355.88,59.959,1440708304,"201051344000458","174011321042388",28.03,45.30,0,339.34,397.05,140.8,134.0,0.672,228575.6,228575.6,15,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708389,453089.00
08/27/2015 16:45,2,4.840,ACTIVE,215.09,348.36,59.975,1440708304,"274151322000087","174011321042388",26.96,57.00,0,332.73,378.72,132.2,125.7,0.499,479725.7,479725.7,14,0,0,0,L,1151911521,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708390,453090.00
08/27/2015 16:45,2,4.803,ACTIVE,214.87,356.48,59.975,1440708304,"274151322000052","174011321042388",27.61,56.50,0,332.43,379.02,134.4,127.8,0.517,512723.7,512723.7,14,0,0,0,L,1151911521,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708391,453091.00
08/27/2015 16:45,2,5.012,ACTIVE,217.80,356.18,59.986,1440708304,"201051344001145","174011321042388",28.03,43.00,0,337.24,394.95,142.3,135.4,0.650,233502.2,233502.2,14,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708392,453092.00
08/27/2015 16:45,2,4.912,ACTIVE,218.03,356.48,59.975,1440708304,"201051344000685","174011321042388",28.37,42.30,0,336.64,394.35,141.0,134.2,0.694,232193.4,232193.4,14,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708393,453093.00
08/27/2015 16:45,2,4.752,ACTIVE,214.64,352.87,59.975,1440708304,"274151322000088","174011321042388",27.21,53.80,0,333.33,378.72,130.9,124.5,0.495,492235.1,492235.1,14,0,0,0,L,1151911521,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708394,453094.00
08/27/2015 16:45,2,4.879,ACTIVE,218.48,356.78,59.981,1440708304,"201051344000438","174011321042388",28.21,43.40,0,337.54,395.25,139.4,132.6,0.663,232223.1,232223.1,14,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708395,453095.00
08/27/2015 16:45,2,5.025,ACTIVE,218.48,354.67,59.981,1440708304,"201051344001135","174011321042388",27.45,47.50,0,335.14,392.25,139.7,132.9,0.645,223761.8,223761.8,14,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708396,453096.00
08/27/2015 16:45,2,4.941,ACTIVE,218.26,355.88,59.986,1440708304,"201051344000417","174011321042388",27.49,42.80,0,332.73,393.45,137.5,130.8,0.645,227198.5,227198.5,14,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708397,453097.00
08/27/2015 16:45,2,5.082,ACTIVE,218.26,354.67,59.991,1440708304,"201051344000594","174011321042388",27.71,44.30,0,333.03,392.85,142.7,135.8,0.672,229246.6,229246.6,14,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708398,453098.00
08/27/2015 16:45,2,4.916,ACTIVE,214.64,358.28,59.975,1440708304,"274151322000083","174011321042388",27.53,53.50,0,332.43,379.02,137.0,130.3,0.552,508469.2,508469.2,15,0,0,0,L,1151911521,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708399,453099.00
08/27/2015 16:45,2,5.197,ACTIVE,218.93,356.78,59.965,1440708304,"201051344000585","174011321042388",27.31,44.00,0,338.14,395.85,143.8,136.9,0.667,228797.1,228797.1,14,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708400,453100.00
08/27/2015 16:45,2,4.867,ACTIVE,214.64,361.89,59.970,1440708304,"274151322000054","174011321042388",26.98,57.70,0,332.43,379.02,132.9,126.3,0.508,503251.2,503251.2,14,0,0,0,L,1151911521,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708401,453101.00
08/27/2015 16:45,2,4.941,ACTIVE,218.71,356.18,59.981,1440708304,"201051344001203","174011321042388",27.83,43.40,0,338.74,395.85,139.4,132.6,0.650,229542.0,229542.0,14,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708402,453102.00
08/27/2015 16:45,2,4.984,ACTIVE,217.58,356.48,59.981,1440708304,"201051344000646","174011321042388",27.71,42.80,0,333.03,391.94,139.8,133.1,0.667,225669.1,225669.1,14,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708403,453103.00
08/27/2015 16:45,2,3.330,ACTIVE,215.54,403.97,59.975,1440708304,"274151322000068","174011321042388",37.15,54.50,0,382.63,439.13,125.1,118.8,0.486,406734.4,406734.4,14,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708404,453104.00
08/27/2015 16:45,2,5.117,ACTIVE,215.54,347.76,59.975,1440708304,"274151322000076","174011321042388",27.97,55.80,0,333.93,381.42,144.9,137.9,0.570,537684.2,537684.2,14,0,0,0,L,1151911521,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708405,453105.00
08/27/2015 16:45,2,4.986,ACTIVE,217.80,354.97,59.975,1440708304,"201051344000890","174011321042388",27.71,40.80,0,333.03,391.34,140.0,133.2,0.636,230453.4,230453.4,14,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708405,453106.00
08/27/2015 16:45,2,5.039,ACTIVE,219.39,355.88,59.981,1440708304,"201051344000900","174011321042388",27.71,44.80,0,338.14,395.85,141.4,134.5,0.645,231492.5,231492.5,15,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708406,453107.00
08/27/2015 16:45,2,4.988,ACTIVE,219.16,357.38,59.975,1440708304,"201051344000633","174011321042388",27.81,43.80,0,337.84,395.55,140.5,133.7,0.663,220213.8,220213.8,14,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708407,453108.00
08/27/2015 16:45,2,5.080,ACTIVE,219.84,355.88,59.933,1440708304,"201051344000983","174011321042388",27.41,45.30,0,337.24,395.85,141.0,134.2,0.663,228468.1,228468.1,15,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708408,453109.00
08/27/2015 16:45,2,5.014,ACTIVE,218.48,356.48,59.981,1440708304,"201051344000917","174011321042388",27.71,47.00,0,336.64,395.25,140.6,133.8,0.667,230863.3,230863.3,14,0,0,0,L,1122011218,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708409,453110.00
08/27/2015 16:45,2,4.996,ACTIVE,219.61,354.97,59.975,1440708304,"201051344000648","174011321042388",27.63,43.40,0,337.54,396.15,139.8,133.0,0.650,226137.1,226137.1,15,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708410,453111.00
08/27/2015 16:45,2,4.801,ACTIVE,218.71,356.48,59.975,1440708304,"201051344001093","174011321042388",27.87,42.80,0,337.54,394.35,135.5,128.8,0.619,229104.1,229104.1,14,0,0,0,L,1122011218,1,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708411,453112.00
08/27/2015 16:45,2,4.996,ACTIVE,219.84,356.18,59.975,1440708304,"201051344000645","174011321042388",27.59,45.50,0,339.04,395.25,139.5,132.8,0.632,227171.3,227171.3,15,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708412,453113.00
08/27/2015 16:45,2,4.869,ACTIVE,215.09,346.86,59.981,1440708304,"274151322000085","174011321042388",27.17,54.80,0,333.93,378.42,133.9,127.3,0.517,505927.9,505927.9,14,0,0,0,L,1151911521,1,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708413,453114.00
08/27/2015 16:45,2,5.012,ACTIVE,219.16,357.98,59.965,1440708304,"201051344000651","174011321042388",27.65,46.80,0,338.14,395.55,140.5,133.7,0.641,226387.1,226387.1,14,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708414,453115.00
08/27/2015 16:45,2,4.932,ACTIVE,219.16,354.67,59.981,1440708304,"201051344000867","174011321042388",28.11,45.30,0,337.24,390.74,140.3,133.5,0.645,219169.8,219169.8,14,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708415,453116.00
08/27/2015 16:45,2,4.926,ACTIVE,217.58,355.28,60.007,1440708304,"201051344001230","174011321042388",27.91,40.40,0,332.13,389.84,139.3,132.5,0.654,229932.0,229932.0,14,0,0,0,L,1122011218,1,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708415,453117.00
08/27/2015 16:45,2,4.932,ACTIVE,219.84,356.78,59.975,1440708304,"201051344000576","174011321042388",27.69,44.50,0,338.74,395.85,138.3,131.6,0.641,226282.7,226282.7,15,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708416,453118.00
08/27/2015 16:45,2,5.084,ACTIVE,219.84,357.68,59.991,1440708304,"201051344000579","174011321042388",27.79,43.80,0,339.04,396.75,143.1,136.2,0.672,233482.3,233482.3,14,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440708417,453119.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453120.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453121.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453122.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453123.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453124.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453125.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453126.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453127.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453128.00
08/27/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440708304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709184,453129.00
08/27/2015 17:00,2,4.479,ACTIVE,217.13,352.87,59.954,1440709203,"201051344000955","174011321042388",28.17,42.50,0,332.43,385.63,127.8,121.4,0.605,231829.2,231829.2,15,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709278,453130.00
08/27/2015 17:00,2,4.705,ACTIVE,214.41,350.47,59.975,1440709203,"274151322000095","174011321042388",28.53,52.00,0,328.22,377.52,135.8,129.1,0.526,531447.6,531447.6,15,0,0,0,L,1151911521,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709279,453131.00
08/27/2015 17:00,2,4.518,ACTIVE,218.71,354.97,60.002,1440709203,"201051344000868","174011321042388",28.05,40.80,0,335.44,386.83,128.3,121.9,0.583,218687.2,218687.2,15,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709280,453132.00
08/27/2015 17:00,2,4.559,ACTIVE,220.06,357.08,59.981,1440709203,"201051344000853","174011321042388",27.83,41.30,0,339.34,392.25,128.5,122.1,0.605,225202.4,225202.4,15,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709281,453133.00
08/27/2015 17:00,2,4.441,ACTIVE,218.03,354.97,59.991,1440709203,"201051344000582","174011321042388",28.51,44.50,0,334.54,391.04,128.3,121.9,0.597,224064.3,224064.3,15,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709281,453134.00
08/27/2015 17:00,2,4.467,ACTIVE,219.61,355.28,59.981,1440709203,"201051344000469","174011321042388",28.29,40.00,0,337.54,390.44,127.8,121.5,0.614,220457.2,220457.2,16,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709282,453135.00
08/27/2015 17:00,2,4.521,ACTIVE,219.61,356.48,59.981,1440709203,"201051344000988","174011321042388",28.07,41.00,0,337.54,391.64,128.6,122.2,0.605,219455.9,219455.9,16,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709283,453136.00
08/27/2015 17:00,2,4.512,ACTIVE,219.39,355.28,59.970,1440709203,"201051344001158","174011321042388",28.21,41.50,0,337.24,389.54,128.8,122.4,0.610,225092.2,225092.2,15,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709284,453137.00
08/27/2015 17:00,2,4.600,ACTIVE,217.80,353.47,59.965,1440709203,"201051344001025","174011321042388",28.17,42.30,0,334.54,387.74,131.2,124.7,0.588,229699.8,229699.8,15,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709285,453138.00
08/27/2015 17:00,2,4.469,ACTIVE,219.61,355.58,59.970,1440709203,"201051344000569","174011321042388",28.21,42.50,0,337.24,388.34,127.7,121.3,0.601,232927.3,232927.3,15,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709286,453139.00
08/27/2015 17:00,2,2.994,ACTIVE,214.87,410.88,59.986,1440709203,"274151322000094","174011321042388",37.83,52.30,0,383.53,443.64,114.4,108.5,0.442,407382.5,407382.5,15,0,0,0,L,1151911521,1,122.46,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709287,453140.00
08/27/2015 17:00,2,4.529,ACTIVE,219.61,354.37,59.986,1440709203,"201051344000458","174011321042388",28.45,43.40,0,338.44,391.64,130.4,123.9,0.628,228608.3,228608.3,16,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709288,453141.00
08/27/2015 17:00,2,4.355,ACTIVE,214.64,359.18,59.986,1440709203,"274151322000087","174011321042388",27.87,54.50,0,331.83,374.81,123.1,116.9,0.473,479756.4,479756.4,15,0,0,0,L,1151911521,1,122.68,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709289,453142.00
