ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 17:00,2,4.410,ACTIVE,214.41,356.18,59.970,1440709203,"274151322000052","174011321042388",27.95,53.80,0,327.92,375.11,124.8,118.6,0.486,512755.0,512755.0,15,0,0,0,L,1151911521,1,121.78,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709290,453143.00
08/27/2015 17:00,2,4.553,ACTIVE,217.13,353.77,59.981,1440709203,"201051344001145","174011321042388",28.59,40.00,0,333.33,387.74,131.7,125.2,0.597,233535.2,233535.2,15,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709291,453144.00
08/27/2015 17:00,2,4.496,ACTIVE,217.13,355.58,59.986,1440709203,"201051344000685","174011321042388",28.65,40.00,0,333.93,387.44,130.5,124.0,0.645,232226.1,232226.1,15,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709292,453145.00
08/27/2015 17:00,2,4.320,ACTIVE,214.64,343.85,59.959,1440709203,"274151322000088","174011321042388",27.71,51.30,0,328.82,375.11,121.3,115.2,0.451,492265.4,492265.4,15,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709293,453146.00
08/27/2015 17:00,2,4.424,ACTIVE,217.58,355.28,59.981,1440709203,"201051344000438","174011321042388",28.78,41.30,0,333.33,388.04,128.9,122.5,0.610,232255.4,232255.4,15,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709295,453147.00
08/27/2015 17:00,2,4.486,ACTIVE,217.58,354.07,59.975,1440709203,"201051344001135","174011321042388",28.43,45.30,0,333.63,386.83,129.2,122.7,0.601,223794.2,223794.2,15,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709296,453148.00
08/27/2015 17:00,2,4.479,ACTIVE,217.35,354.37,59.975,1440709203,"201051344000417","174011321042388",28.01,40.00,0,332.43,386.83,127.1,120.8,0.597,227230.3,227230.3,15,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709296,453149.00
08/27/2015 17:00,2,4.480,ACTIVE,218.26,353.47,60.007,1440709203,"201051344000594","174011321042388",29.12,41.30,0,332.73,387.44,132.2,125.6,0.619,229279.7,229279.7,15,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709297,453150.00
08/27/2015 17:00,2,4.492,ACTIVE,214.64,351.07,59.981,1440709203,"274151322000083","174011321042388",27.97,50.40,0,328.22,374.81,127.2,120.8,0.513,508501.0,508501.0,16,0,0,0,L,1151911521,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709298,453151.00
08/27/2015 17:00,2,4.695,ACTIVE,218.03,356.18,59.970,1440709203,"201051344000585","174011321042388",28.11,42.00,0,336.94,391.34,133.7,127.1,0.619,228830.6,228830.6,15,0,0,0,L,1122011218,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709299,453152.00
08/27/2015 17:00,2,4.400,ACTIVE,214.87,343.85,59.996,1440709203,"274151322000054","174011321042388",27.63,54.30,0,327.62,375.71,123.2,117.0,0.468,503282.0,503282.0,15,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709300,453153.00
08/27/2015 17:00,2,4.475,ACTIVE,218.26,354.37,59.959,1440709203,"201051344001203","174011321042388",28.49,41.30,0,337.84,390.14,129.1,122.7,0.605,229574.3,229574.3,15,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709301,453154.00
08/27/2015 17:00,2,4.494,ACTIVE,217.13,354.37,59.965,1440709203,"201051344000646","174011321042388",28.41,39.80,0,332.73,387.44,129.4,122.9,0.610,225701.5,225701.5,15,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709302,453155.00
08/27/2015 17:00,2,2.959,ACTIVE,215.54,415.09,59.965,1440709203,"274151322000068","174011321042388",38.41,52.50,0,385.93,441.84,114.9,109.0,0.446,406763.2,406763.2,15,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709303,453156.00
08/27/2015 17:00,2,4.672,ACTIVE,215.54,357.98,59.970,1440709203,"274151322000076","174011321042388",28.35,52.80,0,332.73,378.12,134.1,127.5,0.530,537717.7,537717.7,15,0,0,0,L,1151911521,1,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709304,453157.00
08/27/2015 17:00,2,4.482,ACTIVE,217.13,354.07,59.970,1440709203,"201051344000890","174011321042388",28.49,38.80,0,333.63,387.14,129.3,122.9,0.601,230485.8,230485.8,15,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709305,453158.00
08/27/2015 17:00,2,4.551,ACTIVE,219.39,356.18,59.975,1440709203,"201051344000900","174011321042388",28.23,42.30,0,337.54,390.74,130.1,123.7,0.597,231525.2,231525.2,16,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709306,453159.00
08/27/2015 17:00,2,4.537,ACTIVE,219.16,355.88,59.959,1440709203,"201051344000633","174011321042388",28.23,41.80,0,337.24,391.04,129.7,123.2,0.614,220246.3,220246.3,15,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709307,453160.00
08/27/2015 17:00,2,4.580,ACTIVE,219.61,354.97,59.959,1440709203,"201051344000983","174011321042388",28.07,42.50,0,337.84,390.44,130.2,123.7,0.605,228500.8,228500.8,16,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709307,453161.00
08/27/2015 17:00,2,4.521,ACTIVE,217.80,354.07,59.970,1440709203,"201051344000917","174011321042388",28.39,44.80,0,333.03,387.44,130.0,123.6,0.614,230895.8,230895.8,15,0,0,0,L,1122011218,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709308,453162.00
08/27/2015 17:00,2,4.471,ACTIVE,219.39,355.88,59.975,1440709203,"201051344000648","174011321042388",28.37,41.30,0,338.44,390.74,128.5,122.1,0.601,226169.3,226169.3,16,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709309,453163.00
08/27/2015 17:00,2,4.326,ACTIVE,218.03,354.97,59.975,1440709203,"201051344001093","174011321042388",28.47,40.20,0,336.94,390.14,124.7,118.4,0.570,229135.3,229135.3,15,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709310,453164.00
08/27/2015 17:00,2,4.539,ACTIVE,219.61,354.67,59.954,1440709203,"201051344000645","174011321042388",27.89,43.60,0,338.44,390.74,128.2,121.8,0.583,227203.4,227203.4,16,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709311,453165.00
08/27/2015 17:00,2,4.408,ACTIVE,214.41,349.86,59.975,1440709203,"274151322000085","174011321042388",27.73,52.30,0,332.13,374.51,123.7,117.5,0.477,505958.8,505958.8,15,0,0,0,L,1151911521,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709312,453166.00
08/27/2015 17:00,2,4.529,ACTIVE,218.03,355.88,59.970,1440709203,"201051344000651","174011321042388",28.19,45.50,0,338.14,391.04,129.3,122.9,0.592,226419.5,226419.5,15,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709313,453167.00
08/27/2015 17:00,2,4.494,ACTIVE,218.71,353.77,59.986,1440709203,"201051344000867","174011321042388",28.41,42.50,0,334.54,386.83,129.3,122.8,0.592,219202.2,219202.2,15,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709314,453168.00
08/27/2015 17:00,2,4.439,ACTIVE,216.90,352.57,59.975,1440709203,"201051344001230","174011321042388",28.45,37.30,0,332.73,385.33,127.9,121.5,0.601,229964.0,229964.0,15,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709315,453169.00
08/27/2015 17:00,2,4.480,ACTIVE,219.61,355.88,59.959,1440709203,"201051344000576","174011321042388",27.99,42.00,0,338.74,391.04,127.1,120.7,0.588,226314.5,226314.5,16,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709316,453170.00
08/27/2015 17:00,2,4.570,ACTIVE,219.61,354.37,59.959,1440709203,"201051344000579","174011321042388",28.57,40.60,0,338.14,391.94,132.2,125.7,0.619,233515.4,233515.4,15,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440709316,453171.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453172.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453173.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453174.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453175.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453176.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453177.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453178.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453179.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453180.00
08/27/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440709203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710083,453181.00
08/27/2015 17:15,2,3.861,ACTIVE,215.77,349.86,59.917,1440710104,"201051344000955","174011321042388",28.31,40.80,0,333.33,381.73,110.7,104.9,0.530,231857.4,231857.4,16,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710178,453182.00
08/27/2015 17:15,2,4.102,ACTIVE,213.51,344.45,59.907,1440710104,"274151322000095","174011321042388",28.59,49.00,0,329.13,371.51,118.8,112.7,0.451,531477.7,531477.7,16,0,0,0,L,1151911521,1,121.78,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710179,453183.00
08/27/2015 17:15,2,3.941,ACTIVE,218.03,352.87,59.949,1440710104,"201051344000868","174011321042388",27.97,39.30,0,333.33,383.23,111.6,105.8,0.513,218715.6,218715.6,16,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710180,453184.00
08/27/2015 17:15,2,3.949,ACTIVE,219.16,354.07,59.954,1440710104,"201051344000853","174011321042388",28.11,40.00,0,339.04,387.74,112.3,106.5,0.535,225230.9,225230.9,16,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710181,453185.00
08/27/2015 17:15,2,3.920,ACTIVE,216.45,351.97,59.959,1440710104,"201051344000582","174011321042388",28.01,43.60,0,333.03,384.13,111.2,105.4,0.530,224092.5,224092.5,16,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710182,453186.00
08/27/2015 17:15,2,3.926,ACTIVE,218.93,352.87,59.928,1440710104,"201051344000469","174011321042388",28.09,38.60,0,336.34,383.83,111.7,105.9,0.539,220485.5,220485.5,17,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710183,453187.00
08/27/2015 17:15,2,4.000,ACTIVE,218.71,354.67,59.949,1440710104,"201051344000988","174011321042388",27.61,39.50,0,337.24,388.04,111.9,106.0,0.530,219484.3,219484.3,17,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710183,453188.00
08/27/2015 17:15,2,3.965,ACTIVE,218.71,352.57,59.959,1440710104,"201051344001158","174011321042388",27.91,40.00,0,336.94,383.53,112.0,106.2,0.521,225120.6,225120.6,16,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710184,453189.00
08/27/2015 17:15,2,4.012,ACTIVE,216.22,350.17,59.954,1440710104,"201051344001025","174011321042388",28.09,41.00,0,333.33,384.13,114.2,108.3,0.517,229728.7,229728.7,16,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710185,453190.00
08/27/2015 17:15,2,3.951,ACTIVE,218.48,351.97,59.944,1440710104,"201051344000569","174011321042388",27.89,41.00,0,334.54,383.53,111.5,105.7,0.521,232955.5,232955.5,16,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710186,453191.00
08/27/2015 17:15,2,2.574,ACTIVE,213.51,418.09,59.944,1440710104,"274151322000094","174011321042388",38.63,50.40,0,390.14,442.74,100.3,94.9,0.393,407407.8,407407.8,16,0,0,0,L,1151911521,1,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710187,453192.00
08/27/2015 17:15,2,3.943,ACTIVE,218.71,352.87,59.949,1440710104,"201051344000458","174011321042388",28.51,41.50,0,338.14,387.14,113.8,107.9,0.544,228637.1,228637.1,17,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710188,453193.00
08/27/2015 17:15,2,3.844,ACTIVE,213.29,354.37,59.944,1440710104,"274151322000087","174011321042388",27.75,51.80,0,329.43,371.21,108.0,102.3,0.411,479783.6,479783.6,16,0,0,0,L,1151911521,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710189,453194.00
08/27/2015 17:15,2,3.840,ACTIVE,213.51,354.07,59.933,1440710104,"274151322000052","174011321042388",28.03,51.50,0,330.03,370.60,109.1,103.4,0.415,512782.5,512782.5,16,0,0,0,L,1151911521,1,121.33,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710190,453195.00
08/27/2015 17:15,2,3.971,ACTIVE,215.77,350.17,59.954,1440710104,"201051344001145","174011321042388",28.53,38.80,0,333.03,384.73,114.7,108.8,0.526,233564.2,233564.2,16,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710191,453196.00
08/27/2015 17:15,2,3.900,ACTIVE,215.77,351.37,59.917,1440710104,"201051344000685","174011321042388",28.71,38.60,0,333.33,383.53,113.4,107.5,0.566,232254.8,232254.8,16,0,0,0,L,1122011218,1,124.72,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710192,453197.00
08/27/2015 17:15,2,3.799,ACTIVE,213.06,342.65,59.938,1440710104,"274151322000088","174011321042388",27.63,49.30,0,327.92,371.81,106.3,100.7,0.398,492292.2,492292.2,16,0,0,0,L,1151911521,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710193,453198.00
08/27/2015 17:15,2,3.881,ACTIVE,216.22,352.27,59.928,1440710104,"201051344000438","174011321042388",28.49,39.50,0,333.33,383.53,112.0,106.2,0.526,232283.7,232283.7,16,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710194,453199.00
08/27/2015 17:15,2,3.949,ACTIVE,216.22,351.07,59.949,1440710104,"201051344001135","174011321042388",28.15,44.50,0,333.33,382.93,112.6,106.7,0.521,223822.6,223822.6,16,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710195,453200.00
08/27/2015 17:15,2,3.904,ACTIVE,216.00,351.07,59.949,1440710104,"201051344000417","174011321042388",27.99,38.60,0,333.03,382.03,110.7,105.0,0.535,227258.3,227258.3,16,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710196,453201.00
08/27/2015 17:15,2,3.951,ACTIVE,217.58,352.27,59.954,1440710104,"201051344000594","174011321042388",28.69,39.00,0,332.73,384.13,114.8,108.8,0.535,229308.7,229308.7,16,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710197,453202.00
08/27/2015 17:15,2,3.930,ACTIVE,213.29,356.48,59.949,1440710104,"274151322000083","174011321042388",28.05,47.50,0,328.52,369.70,111.5,105.7,0.451,508529.1,508529.1,17,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710198,453203.00
08/27/2015 17:15,2,4.100,ACTIVE,216.45,352.27,59.975,1440710104,"201051344000585","174011321042388",28.15,41.00,0,332.73,384.13,116.8,110.8,0.539,228860.1,228860.1,16,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710199,453204.00
08/27/2015 17:15,2,3.867,ACTIVE,213.51,344.15,59.954,1440710104,"274151322000054","174011321042388",27.61,52.80,0,329.13,369.40,108.2,102.5,0.415,503309.2,503309.2,16,0,0,0,L,1151911521,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710200,453205.00
08/27/2015 17:15,2,3.961,ACTIVE,216.45,351.97,59.938,1440710104,"201051344001203","174011321042388",27.97,39.80,0,334.54,384.13,112.2,106.3,0.535,229602.7,229602.7,16,0,0,0,L,1122011218,1,124.94,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710201,453206.00
08/27/2015 17:15,2,3.953,ACTIVE,215.77,351.37,59.949,1440710104,"201051344000646","174011321042388",28.07,38.60,0,332.73,382.93,112.4,106.6,0.535,225729.9,225729.9,16,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710202,453207.00
08/27/2015 17:15,2,2.594,ACTIVE,214.41,410.28,59.944,1440710104,"274151322000068","174011321042388",38.15,50.40,0,383.83,439.13,101.0,95.6,0.393,406788.6,406788.6,16,0,0,0,L,1151911521,1,122.01,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710203,453208.00
08/27/2015 17:15,2,4.074,ACTIVE,214.19,342.95,59.944,1440710104,"274151322000076","174011321042388",28.49,50.40,0,333.33,373.31,117.5,111.5,0.460,537747.4,537747.4,16,0,0,0,L,1151911521,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710204,453209.00
08/27/2015 17:15,2,3.924,ACTIVE,215.77,349.26,59.938,1440710104,"201051344000890","174011321042388",28.33,36.80,0,333.63,382.93,112.5,106.6,0.530,230514.2,230514.2,16,0,0,0,L,1122011218,1,124.49,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710204,453210.00
08/27/2015 17:15,2,3.984,ACTIVE,218.48,353.77,59.959,1440710104,"201051344000900","174011321042388",28.07,40.60,0,337.54,384.43,113.3,107.4,0.526,231553.8,231553.8,17,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710205,453211.00
08/27/2015 17:15,2,3.916,ACTIVE,218.26,354.67,59.954,1440710104,"201051344000633","174011321042388",28.45,39.50,0,336.94,384.43,112.9,107.1,0.539,220274.9,220274.9,16,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710206,453212.00
08/27/2015 17:15,2,4.002,ACTIVE,218.71,352.87,59.922,1440710104,"201051344000983","174011321042388",28.05,41.00,0,335.44,384.43,113.6,107.7,0.535,228529.5,228529.5,17,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710207,453213.00
08/27/2015 17:15,2,3.936,ACTIVE,216.45,352.57,59.959,1440710104,"201051344000917","174011321042388",28.31,43.80,0,331.83,383.23,112.8,107.0,0.535,230924.3,230924.3,16,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710208,453214.00
08/27/2015 17:15,2,3.918,ACTIVE,218.71,352.57,59.959,1440710104,"201051344000648","174011321042388",28.17,39.30,0,337.54,384.43,111.8,106.0,0.526,226197.6,226197.6,17,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710209,453215.00
08/27/2015 17:15,2,3.756,ACTIVE,216.45,351.07,59.954,1440710104,"201051344001093","174011321042388",28.35,39.00,0,333.33,382.63,107.9,102.2,0.491,229162.6,229162.6,16,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710210,453216.00
08/27/2015 17:15,2,3.939,ACTIVE,218.71,353.17,59.944,1440710104,"201051344000645","174011321042388",28.05,41.50,0,337.84,383.83,111.9,106.1,0.508,227231.7,227231.7,17,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710211,453217.00
08/27/2015 17:15,2,3.840,ACTIVE,213.29,349.26,59.944,1440710104,"274151322000085","174011321042388",27.83,49.80,0,332.43,368.50,108.2,102.5,0.415,505986.0,505986.0,16,0,0,0,L,1151911521,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710212,453218.00
08/27/2015 17:15,2,3.963,ACTIVE,216.67,351.67,59.959,1440710104,"201051344000651","174011321042388",27.99,44.00,0,333.33,385.63,112.5,106.6,0.517,226447.9,226447.9,16,0,0,0,L,1122011218,1,124.94,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710213,453219.00
08/27/2015 17:15,2,3.936,ACTIVE,218.26,351.07,59.954,1440710104,"201051344000867","174011321042388",28.23,40.60,0,333.93,382.63,112.5,106.7,0.513,219230.7,219230.7,16,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710214,453220.00
08/27/2015 17:15,2,3.871,ACTIVE,215.77,350.17,59.959,1440710104,"201051344001230","174011321042388",28.31,36.30,0,333.03,381.73,111.0,105.2,0.530,229992.1,229992.1,16,0,0,0,L,1122011218,1,124.49,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710215,453221.00
08/27/2015 17:15,2,3.896,ACTIVE,218.71,353.77,59.970,1440710104,"201051344000576","174011321042388",28.05,40.00,0,337.84,384.73,110.7,105.0,0.517,226342.5,226342.5,17,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710215,453222.00
08/27/2015 17:15,2,3.955,ACTIVE,218.93,353.47,59.954,1440710104,"201051344000579","174011321042388",28.61,39.00,0,337.54,385.03,114.6,108.7,0.535,233544.4,233544.4,16,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710216,453223.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453224.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453225.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453226.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453227.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453228.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453229.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453230.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453231.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453232.00
08/27/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440710104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440710985,453233.00
08/27/2015 17:30,2,3.377,ACTIVE,215.54,348.06,59.986,1440711005,"201051344000955","174011321042388",28.41,39.50,0,333.93,376.92,97.2,91.9,0.464,231882.5,231882.5,17,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711080,453234.00
08/27/2015 17:30,2,3.629,ACTIVE,213.96,350.77,59.970,1440711005,"274151322000095","174011321042388",28.63,46.80,0,330.33,366.40,105.2,99.6,0.398,531504.7,531504.7,17,0,0,0,L,1151911521,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711080,453235.00
08/27/2015 17:30,2,3.395,ACTIVE,217.80,350.17,59.991,1440711005,"201051344000868","174011321042388",28.47,37.80,0,333.63,378.42,97.9,92.6,0.451,218740.8,218740.8,17,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711081,453236.00
08/27/2015 17:30,2,3.400,ACTIVE,218.93,352.57,59.986,1440711005,"201051344000853","174011321042388",28.55,38.40,0,336.94,382.03,98.3,92.9,0.464,225256.2,225256.2,17,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711082,453237.00
08/27/2015 17:30,2,3.400,ACTIVE,216.45,350.47,59.981,1440711005,"201051344000582","174011321042388",28.29,42.00,0,332.13,378.12,97.4,92.1,0.460,224117.6,224117.6,17,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711083,453238.00
08/27/2015 17:30,2,3.420,ACTIVE,218.48,350.47,59.944,1440711005,"201051344000469","174011321042388",28.11,36.80,0,334.84,379.02,97.3,92.0,0.468,220510.7,220510.7,18,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711084,453239.00
08/27/2015 17:30,2,3.475,ACTIVE,218.48,352.87,59.986,1440711005,"201051344000988","174011321042388",27.77,38.20,0,334.24,382.33,97.7,92.4,0.464,219509.5,219509.5,18,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711085,453240.00
08/27/2015 17:30,2,3.426,ACTIVE,218.26,350.17,59.996,1440711005,"201051344001158","174011321042388",28.19,38.80,0,334.84,378.42,97.8,92.5,0.460,225145.9,225145.9,17,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711086,453241.00
08/27/2015 17:30,2,3.471,ACTIVE,216.00,349.26,59.959,1440711005,"201051344001025","174011321042388",28.47,39.30,0,333.63,378.12,100.0,94.6,0.455,229754.5,229754.5,17,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711087,453242.00
08/27/2015 17:30,2,3.385,ACTIVE,218.26,351.37,59.991,1440711005,"201051344000569","174011321042388",28.45,39.00,0,334.24,378.72,97.5,92.2,0.455,232980.6,232980.6,17,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711088,453243.00
08/27/2015 17:30,2,2.279,ACTIVE,214.19,416.59,59.975,1440711005,"274151322000094","174011321042388",38.13,48.30,0,389.84,442.14,88.1,83.1,0.336,407430.3,407430.3,17,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711089,453244.00
08/27/2015 17:30,2,3.461,ACTIVE,218.48,351.07,60.023,1440711005,"201051344000458","174011321042388",28.41,39.80,0,335.74,381.12,99.6,94.2,0.477,228662.7,228662.7,18,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711090,453245.00
08/27/2015 17:30,2,3.361,ACTIVE,214.19,342.65,59.986,1440711005,"274151322000087","174011321042388",27.85,50.00,0,331.23,364.59,94.8,89.6,0.358,479808.0,479808.0,17,0,0,0,L,1151911521,1,122.23,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711091,453246.00
08/27/2015 17:30,2,3.367,ACTIVE,214.19,352.57,60.002,1440711005,"274151322000052","174011321042388",28.11,49.00,0,329.13,364.59,95.8,90.5,0.362,512807.2,512807.2,17,0,0,0,L,1151911521,1,121.55,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711092,453247.00
08/27/2015 17:30,2,3.416,ACTIVE,215.77,349.26,59.981,1440711005,"201051344001145","174011321042388",29.00,37.00,0,333.33,378.12,100.3,94.9,0.442,233590.1,233590.1,17,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711093,453248.00
08/27/2015 17:30,2,3.373,ACTIVE,215.77,349.56,59.986,1440711005,"201051344000685","174011321042388",29.00,36.80,0,333.03,377.82,99.1,93.7,0.491,232280.4,232280.4,17,0,0,0,L,1122011218,1,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711093,453249.00
08/27/2015 17:30,2,3.287,ACTIVE,213.96,343.85,59.975,1440711005,"274151322000088","174011321042388",27.91,46.60,0,330.33,364.29,92.9,87.8,0.349,492316.2,492316.2,17,0,0,0,L,1151911521,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711094,453250.00
08/27/2015 17:30,2,3.355,ACTIVE,216.00,348.66,59.981,1440711005,"201051344000438","174011321042388",28.82,38.40,0,333.33,377.52,97.9,92.6,0.464,232309.0,232309.0,17,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711095,453251.00
08/27/2015 17:30,2,3.418,ACTIVE,216.00,349.26,60.002,1440711005,"201051344001135","174011321042388",28.51,42.80,0,333.93,377.52,98.7,93.3,0.460,223848.0,223848.0,17,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711096,453252.00
08/27/2015 17:30,2,3.379,ACTIVE,215.77,349.26,59.986,1440711005,"201051344000417","174011321042388",28.33,36.50,0,333.93,377.52,96.8,91.6,0.455,227283.2,227283.2,17,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711097,453253.00
08/27/2015 17:30,2,3.439,ACTIVE,217.35,349.26,59.996,1440711005,"201051344000594","174011321042388",28.78,37.50,0,333.63,378.72,100.3,94.9,0.460,229334.6,229334.6,17,0,0,0,L,1122011218,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711098,453254.00
08/27/2015 17:30,2,3.439,ACTIVE,213.51,342.05,59.981,1440711005,"274151322000083","174011321042388",28.13,45.50,0,329.13,365.49,98.0,92.7,0.389,508554.2,508554.2,18,0,0,0,L,1151911521,1,122.23,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711099,453255.00
08/27/2015 17:30,2,3.564,ACTIVE,216.45,350.77,60.012,1440711005,"201051344000585","174011321042388",28.47,38.80,0,333.33,378.12,102.8,97.2,0.473,228886.5,228886.5,17,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711100,453256.00
08/27/2015 17:30,2,3.350,ACTIVE,214.19,353.17,59.991,1440711005,"274151322000054","174011321042388",27.87,50.20,0,329.73,364.89,94.5,89.3,0.354,503333.5,503333.5,17,0,0,0,L,1151911521,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711101,453257.00
08/27/2015 17:30,2,3.367,ACTIVE,216.22,349.56,59.986,1440711005,"201051344001203","174011321042388",28.65,38.40,0,333.93,377.52,97.8,92.5,0.460,229627.9,229627.9,17,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711102,453258.00
08/27/2015 17:30,2,3.414,ACTIVE,215.32,349.26,59.996,1440711005,"201051344000646","174011321042388",28.35,37.00,0,333.03,377.82,98.0,92.7,0.468,225755.2,225755.2,17,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711103,453259.00
08/27/2015 17:30,2,2.279,ACTIVE,214.64,410.88,59.981,1440711005,"274151322000068","174011321042388",38.33,48.80,0,387.74,441.84,89.2,84.1,0.345,406811.1,406811.1,17,0,0,0,L,1151911521,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711104,453260.00
08/27/2015 17:30,2,3.525,ACTIVE,214.41,350.77,59.981,1440711005,"274151322000076","174011321042388",28.88,48.30,0,332.43,366.70,103.2,97.6,0.398,537774.0,537774.0,17,0,0,0,L,1151911521,1,122.01,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711105,453261.00
08/27/2015 17:30,2,3.389,ACTIVE,215.54,348.96,60.007,1440711005,"201051344000890","174011321042388",28.61,35.20,0,333.93,377.82,98.2,92.8,0.455,230539.5,230539.5,17,0,0,0,L,1122011218,1,124.27,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711106,453262.00
08/27/2015 17:30,2,3.369,ACTIVE,218.26,351.37,59.991,1440711005,"201051344000900","174011321042388",28.92,38.60,0,335.14,380.52,98.7,93.4,0.455,231579.3,231579.3,18,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711106,453263.00
08/27/2015 17:30,2,3.377,ACTIVE,218.03,351.67,60.007,1440711005,"201051344000633","174011321042388",28.78,38.20,0,335.14,381.73,98.4,93.1,0.464,220300.3,220300.3,17,0,0,0,L,1122011218,1,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711107,453264.00
08/27/2015 17:30,2,3.455,ACTIVE,218.26,350.47,59.986,1440711005,"201051344000983","174011321042388",28.45,39.50,0,335.14,379.02,99.6,94.2,0.468,228555.1,228555.1,18,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711108,453265.00
08/27/2015 17:30,2,3.426,ACTIVE,215.77,349.26,59.981,1440711005,"201051344000917","174011321042388",28.45,42.30,0,332.13,377.52,98.8,93.5,0.473,230949.8,230949.8,17,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711109,453266.00
08/27/2015 17:30,2,3.381,ACTIVE,218.26,351.37,59.970,1440711005,"201051344000648","174011321042388",28.53,37.80,0,335.74,380.52,97.7,92.4,0.460,226222.7,226222.7,18,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711110,453267.00
08/27/2015 17:30,2,3.266,ACTIVE,216.22,349.56,59.975,1440711005,"201051344001093","174011321042388",28.39,37.50,0,333.63,375.71,93.9,88.7,0.438,229186.8,229186.8,17,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711111,453268.00
08/27/2015 17:30,2,3.418,ACTIVE,218.48,351.37,59.981,1440711005,"201051344000645","174011321042388",28.29,39.80,0,335.74,381.12,97.9,92.6,0.446,227256.9,227256.9,18,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711112,453269.00
08/27/2015 17:30,2,3.330,ACTIVE,213.96,354.37,60.018,1440711005,"274151322000085","174011321042388",28.07,48.00,0,332.13,364.29,94.7,89.5,0.367,506010.4,506010.4,17,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711113,453270.00
08/27/2015 17:30,2,3.398,ACTIVE,216.45,350.47,59.986,1440711005,"201051344000651","174011321042388",28.51,42.80,0,333.63,377.52,98.1,92.7,0.455,226473.2,226473.2,17,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711114,453271.00
08/27/2015 17:30,2,3.367,ACTIVE,218.03,349.26,59.991,1440711005,"201051344000867","174011321042388",28.75,39.30,0,334.24,377.82,98.1,92.7,0.451,219256.0,219256.0,17,0,0,0,L,1122011218,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711115,453272.00
08/27/2015 17:30,2,3.346,ACTIVE,215.32,348.06,59.986,1440711005,"201051344001230","174011321042388",28.51,34.80,0,333.33,377.52,96.7,91.4,0.451,230017.1,230017.1,17,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711116,453273.00
08/27/2015 17:30,2,3.311,ACTIVE,218.71,352.87,59.970,1440711005,"201051344000576","174011321042388",28.69,38.00,0,336.04,381.73,96.2,91.0,0.446,226367.4,226367.4,18,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711117,453274.00
08/27/2015 17:30,2,3.408,ACTIVE,218.48,350.47,59.949,1440711005,"201051344000579","174011321042388",28.92,37.00,0,335.74,381.42,99.9,94.5,0.468,233570.2,233570.2,17,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711118,453275.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453276.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453277.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453278.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453279.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453280.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453281.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453282.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453283.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453284.00
08/27/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440711005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711885,453285.00
08/27/2015 17:45,2,2.869,ACTIVE,215.54,346.26,59.975,1440711903,"201051344000955","174011321042388",28.77,38.40,0,334.24,372.41,83.7,78.8,0.393,231903.8,231903.8,18,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711978,453286.00
08/27/2015 17:45,2,3.154,ACTIVE,213.96,341.15,59.996,1440711903,"274151322000095","174011321042388",28.69,44.00,0,328.82,363.39,91.6,86.5,0.349,531528.0,531528.0,18,0,0,0,L,1151911521,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711979,453287.00
08/27/2015 17:45,2,2.902,ACTIVE,217.35,348.66,59.981,1440711903,"201051344000868","174011321042388",28.69,36.50,0,334.54,373.01,84.4,79.5,0.398,218762.3,218762.3,18,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711980,453288.00
08/27/2015 17:45,2,2.939,ACTIVE,218.48,350.77,59.981,1440711903,"201051344000853","174011321042388",28.57,36.80,0,338.14,376.62,85.2,80.3,0.398,225277.9,225277.9,18,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711981,453289.00
08/27/2015 17:45,2,2.939,ACTIVE,216.45,348.66,59.981,1440711903,"201051344000582","174011321042388",28.17,41.00,0,333.63,373.31,83.9,79.1,0.407,224139.0,224139.0,18,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711982,453290.00
08/27/2015 17:45,2,2.916,ACTIVE,218.03,349.26,59.986,1440711903,"201051344000469","174011321042388",28.57,35.40,0,334.54,373.61,84.4,79.5,0.411,220532.2,220532.2,19,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711983,453291.00
