ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 17:45,2,2.961,ACTIVE,218.03,350.17,59.991,1440711903,"201051344000988","174011321042388",28.19,37.00,0,334.84,375.71,84.5,79.7,0.402,219531.0,219531.0,19,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711984,453292.00
08/27/2015 17:45,2,2.971,ACTIVE,218.03,349.26,59.975,1440711903,"201051344001158","174011321042388",28.09,37.00,0,334.54,373.91,84.5,79.7,0.393,225167.5,225167.5,18,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711985,453293.00
08/27/2015 17:45,2,3.000,ACTIVE,216.22,346.86,59.975,1440711903,"201051344001025","174011321042388",28.55,38.40,0,334.54,373.61,86.7,81.8,0.389,229776.6,229776.6,18,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711986,453294.00
08/27/2015 17:45,2,2.936,ACTIVE,217.80,350.17,59.965,1440711903,"201051344000569","174011321042388",28.33,38.20,0,334.54,373.91,84.2,79.4,0.393,233002.1,233002.1,18,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711987,453295.00
08/27/2015 17:45,2,1.922,ACTIVE,214.19,430.42,59.970,1440711903,"274151322000094","174011321042388",38.74,44.80,0,388.04,450.86,75.5,70.9,0.535,407449.5,407449.5,18,0,0,0,L,1151911521,1,122.01,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711987,453296.00
08/27/2015 17:45,2,2.953,ACTIVE,217.80,348.66,59.970,1440711903,"201051344000458","174011321042388",28.73,38.20,0,335.14,374.51,85.9,81.0,0.415,228684.6,228684.6,19,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711988,453297.00
08/27/2015 17:45,2,2.891,ACTIVE,213.96,348.66,59.975,1440711903,"274151322000087","174011321042388",28.05,48.80,0,329.73,361.29,82.2,77.4,0.305,479828.9,479828.9,18,0,0,0,L,1151911521,1,122.23,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711989,453298.00
08/27/2015 17:45,2,2.898,ACTIVE,213.74,349.86,59.970,1440711903,"274151322000052","174011321042388",28.23,47.30,0,329.13,360.99,82.8,78.0,0.318,512828.3,512828.3,18,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711990,453299.00
08/27/2015 17:45,2,2.947,ACTIVE,215.77,347.76,60.023,1440711903,"201051344001145","174011321042388",28.96,36.00,0,334.24,373.31,86.5,81.6,0.389,233612.1,233612.1,18,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711991,453300.00
08/27/2015 17:45,2,2.902,ACTIVE,215.77,348.06,59.959,1440711903,"201051344000685","174011321042388",28.96,35.80,0,332.73,373.31,85.2,80.3,0.424,232302.2,232302.2,18,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711992,453301.00
08/27/2015 17:45,2,2.840,ACTIVE,213.51,351.07,59.981,1440711903,"274151322000088","174011321042388",27.91,45.50,0,328.82,360.69,80.2,75.5,0.296,492336.6,492336.6,18,0,0,0,L,1151911521,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711993,453302.00
08/27/2015 17:45,2,2.871,ACTIVE,216.00,347.76,59.986,1440711903,"201051344000438","174011321042388",28.98,36.50,0,333.33,373.01,84.2,79.4,0.407,232330.5,232330.5,18,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711994,453303.00
08/27/2015 17:45,2,2.908,ACTIVE,216.00,346.86,60.002,1440711903,"201051344001135","174011321042388",28.90,41.30,0,334.54,372.71,85.1,80.2,0.389,223869.7,223869.7,18,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711995,453304.00
08/27/2015 17:45,2,2.912,ACTIVE,215.77,347.46,59.975,1440711903,"201051344000417","174011321042388",28.37,35.20,0,333.93,372.41,83.7,78.9,0.393,227304.5,227304.5,18,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711996,453305.00
08/27/2015 17:45,2,2.941,ACTIVE,216.90,348.06,59.981,1440711903,"201051344000594","174011321042388",28.92,36.50,0,333.33,374.81,86.2,81.3,0.411,229356.6,229356.6,18,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711996,453306.00
08/27/2015 17:45,2,2.979,ACTIVE,213.29,348.96,59.981,1440711903,"274151322000083","174011321042388",28.21,43.40,0,328.82,361.89,85.0,80.1,0.340,508575.8,508575.8,19,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711997,453307.00
08/27/2015 17:45,2,3.137,ACTIVE,216.22,348.36,59.954,1440711903,"201051344000585","174011321042388",28.05,37.80,0,333.03,373.31,89.1,84.1,0.424,228909.1,228909.1,18,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711998,453308.00
08/27/2015 17:45,2,2.883,ACTIVE,213.51,344.76,59.975,1440711903,"274151322000054","174011321042388",28.05,47.00,0,328.82,361.29,81.9,77.1,0.314,503354.4,503354.4,18,0,0,0,L,1151911521,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440711999,453309.00
08/27/2015 17:45,2,2.955,ACTIVE,216.22,347.76,59.975,1440711903,"201051344001203","174011321042388",28.15,37.30,0,333.93,372.71,84.2,79.4,0.411,229649.4,229649.4,18,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712001,453310.00
08/27/2015 17:45,2,2.916,ACTIVE,215.32,347.46,59.959,1440711903,"201051344000646","174011321042388",28.61,35.60,0,333.33,373.91,84.6,79.7,0.402,225776.8,225776.8,18,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712002,453311.00
08/27/2015 17:45,2,1.941,ACTIVE,214.41,415.69,59.975,1440711903,"274151322000068","174011321042388",38.55,45.80,0,389.54,454.76,76.3,71.8,0.544,406830.5,406830.5,18,0,0,0,L,1151911521,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712002,453312.00
08/27/2015 17:45,2,3.049,ACTIVE,214.19,346.86,59.959,1440711903,"274151322000076","174011321042388",29.00,46.60,0,330.33,363.39,89.5,84.4,0.349,537796.8,537796.8,18,0,0,0,L,1151911521,1,122.01,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712003,453313.00
08/27/2015 17:45,2,2.943,ACTIVE,215.54,347.16,59.986,1440711903,"201051344000890","174011321042388",28.45,34.50,0,334.24,372.71,84.8,79.9,0.393,230561.1,230561.1,18,0,0,0,L,1122011218,1,124.27,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712004,453314.00
08/27/2015 17:45,2,2.914,ACTIVE,217.35,348.36,59.986,1440711903,"201051344000900","174011321042388",28.80,37.50,0,334.24,373.91,85.0,80.1,0.393,231601.1,231601.1,19,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712005,453315.00
08/27/2015 17:45,2,2.908,ACTIVE,217.58,350.47,60.012,1440711903,"201051344000633","174011321042388",28.80,36.30,0,334.24,374.51,84.8,79.9,0.398,220322.0,220322.0,18,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712006,453316.00
08/27/2015 17:45,2,2.977,ACTIVE,217.80,349.26,59.975,1440711903,"201051344000983","174011321042388",28.49,37.80,0,334.54,374.51,85.9,81.0,0.402,228577.0,228577.0,19,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712007,453317.00
08/27/2015 17:45,2,2.938,ACTIVE,216.00,346.86,59.981,1440711903,"201051344000917","174011321042388",28.51,41.50,0,333.63,372.71,84.8,80.0,0.389,230971.5,230971.5,18,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712008,453318.00
08/27/2015 17:45,2,2.879,ACTIVE,217.80,348.36,59.965,1440711903,"201051344000648","174011321042388",28.78,36.00,0,335.44,373.91,84.0,79.1,0.393,226244.2,226244.2,19,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712009,453319.00
08/27/2015 17:45,2,2.768,ACTIVE,216.22,347.16,60.012,1440711903,"201051344001093","174011321042388",28.71,36.50,0,333.93,371.81,80.4,75.7,0.367,229207.4,229207.4,18,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712010,453320.00
08/27/2015 17:45,2,2.949,ACTIVE,217.80,348.96,59.981,1440711903,"201051344000645","174011321042388",28.15,38.60,0,336.04,374.21,84.1,79.3,0.384,227278.4,227278.4,19,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712011,453321.00
08/27/2015 17:45,2,2.873,ACTIVE,213.96,345.36,59.981,1440711903,"274151322000085","174011321042388",28.13,46.00,0,329.73,360.69,81.9,77.1,0.314,506031.3,506031.3,18,0,0,0,L,1151911521,1,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712012,453322.00
08/27/2015 17:45,2,2.936,ACTIVE,216.45,348.36,59.949,1440711903,"201051344000651","174011321042388",28.39,41.30,0,332.73,373.01,84.4,79.5,0.376,226494.8,226494.8,18,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712013,453323.00
08/27/2015 17:45,2,2.852,ACTIVE,217.35,347.76,59.975,1440711903,"201051344000867","174011321042388",29.16,37.00,0,334.84,373.01,84.2,79.3,0.380,219277.7,219277.7,18,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712014,453324.00
08/27/2015 17:45,2,2.867,ACTIVE,215.54,346.56,59.970,1440711903,"201051344001230","174011321042388",28.63,34.00,0,333.33,372.71,83.2,78.3,0.398,230038.4,230038.4,18,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712015,453325.00
08/27/2015 17:45,2,2.875,ACTIVE,218.03,349.86,59.986,1440711903,"201051344000576","174011321042388",28.53,37.00,0,337.24,374.21,83.1,78.3,0.380,226388.6,226388.6,19,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712016,453326.00
08/27/2015 17:45,2,2.963,ACTIVE,217.80,348.66,59.970,1440711903,"201051344000579","174011321042388",28.77,35.80,0,334.84,374.51,86.3,81.4,0.402,233592.2,233592.2,18,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712017,453327.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453328.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453329.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453330.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453331.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453332.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453333.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453334.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453335.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453336.00
08/27/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440711903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712783,453337.00
08/27/2015 18:00,2,2.482,ACTIVE,215.09,357.38,59.954,1440712803,"201051344000955","174011321042388",28.77,35.60,0,319.81,388.34,72.3,67.9,0.619,231922.1,231922.1,19,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712879,453338.00
08/27/2015 18:00,2,2.727,ACTIVE,213.29,351.07,60.002,1440712803,"274151322000095","174011321042388",28.98,42.30,0,330.03,359.78,80.0,75.3,0.305,531548.1,531548.1,19,0,0,0,L,1151911521,1,121.55,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712880,453339.00
08/27/2015 18:00,2,2.512,ACTIVE,216.90,358.28,60.044,1440712803,"201051344000868","174011321042388",28.71,33.80,0,317.70,389.84,73.0,68.6,0.592,218780.8,218780.8,19,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712881,453340.00
08/27/2015 18:00,2,2.527,ACTIVE,217.80,361.59,60.049,1440712803,"201051344000853","174011321042388",28.73,34.30,0,321.01,396.45,73.6,69.1,0.632,225296.5,225296.5,19,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712882,453341.00
08/27/2015 18:00,2,2.525,ACTIVE,216.00,359.18,59.996,1440712803,"201051344000582","174011321042388",28.43,38.20,0,315.90,393.75,72.7,68.2,0.610,224157.4,224157.4,19,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712883,453342.00
08/27/2015 18:00,2,2.520,ACTIVE,217.35,359.78,59.944,1440712803,"201051344000469","174011321042388",28.57,33.00,0,316.80,390.74,73.0,68.5,0.623,220550.6,220550.6,20,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712884,453343.00
08/27/2015 18:00,2,2.533,ACTIVE,217.13,361.59,59.965,1440712803,"201051344000988","174011321042388",28.57,34.30,0,318.30,392.55,73.2,68.8,0.628,219549.5,219549.5,20,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712884,453344.00
08/27/2015 18:00,2,2.539,ACTIVE,217.13,359.48,60.028,1440712803,"201051344001158","174011321042388",28.45,34.30,0,317.70,391.64,73.2,68.7,0.610,225185.9,225185.9,19,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712885,453345.00
08/27/2015 18:00,2,2.623,ACTIVE,215.77,358.58,59.959,1440712803,"201051344001025","174011321042388",28.35,35.40,0,319.81,392.85,75.2,70.7,0.619,229795.6,229795.6,19,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712886,453346.00
08/27/2015 18:00,2,2.523,ACTIVE,217.13,359.78,59.986,1440712803,"201051344000569","174011321042388",28.53,35.20,0,318.61,391.04,72.9,68.5,0.605,233020.5,233020.5,19,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712887,453347.00
08/27/2015 18:00,2,1.725,ACTIVE,213.74,409.98,60.002,1440712803,"274151322000094","174011321042388",37.61,41.30,0,386.53,450.86,65.6,61.4,0.460,407466.0,407466.0,19,0,0,0,L,1151911521,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712888,453348.00
08/27/2015 18:00,2,2.576,ACTIVE,217.35,360.08,60.055,1440712803,"201051344000458","174011321042388",28.57,35.80,0,318.30,391.64,74.5,70.0,0.641,228703.4,228703.4,20,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712889,453349.00
08/27/2015 18:00,2,2.518,ACTIVE,213.96,351.67,60.044,1440712803,"274151322000087","174011321042388",28.09,43.80,0,327.62,376.62,71.6,67.2,0.499,479846.9,479846.9,19,0,0,0,L,1151911521,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712890,453350.00
08/27/2015 18:00,2,2.514,ACTIVE,213.96,351.07,60.018,1440712803,"274151322000052","174011321042388",28.39,42.80,0,327.32,376.01,72.2,67.8,0.508,512846.4,512846.4,19,0,0,0,L,1151911521,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712891,453351.00
08/27/2015 18:00,2,2.557,ACTIVE,215.54,359.48,59.944,1440712803,"201051344001145","174011321042388",29.00,33.80,0,319.81,393.45,75.2,70.7,0.619,233631.1,233631.1,19,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712892,453352.00
08/27/2015 18:00,2,2.535,ACTIVE,215.54,359.78,59.996,1440712803,"201051344000685","174011321042388",28.80,33.30,0,315.60,392.85,74.0,69.5,0.663,232320.8,232320.8,19,0,0,0,L,1122011218,1,124.49,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712893,453353.00
08/27/2015 18:00,2,2.457,ACTIVE,213.06,351.37,60.007,1440712803,"274151322000088","174011321042388",28.13,40.60,0,328.52,376.01,70.0,65.6,0.477,492354.1,492354.1,19,0,0,0,L,1151911521,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712894,453354.00
08/27/2015 18:00,2,2.486,ACTIVE,215.77,359.78,59.991,1440712803,"201051344000438","174011321042388",29.02,34.00,0,316.50,393.75,73.1,68.6,0.619,232348.9,232348.9,19,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712895,453355.00
08/27/2015 18:00,2,2.531,ACTIVE,215.54,358.58,60.055,1440712803,"201051344001135","174011321042388",28.90,38.40,0,318.91,391.94,74.1,69.6,0.605,223888.4,223888.4,19,0,0,0,L,1122011218,1,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712896,453356.00
08/27/2015 18:00,2,2.512,ACTIVE,215.77,358.28,59.928,1440712803,"201051344000417","174011321042388",28.61,32.80,0,320.11,391.34,72.8,68.3,0.614,227322.8,227322.8,19,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712897,453357.00
08/27/2015 18:00,2,2.574,ACTIVE,216.45,359.48,59.949,1440712803,"201051344000594","174011321042388",28.73,33.80,0,318.30,390.14,74.9,70.4,0.619,229375.5,229375.5,19,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712898,453358.00
08/27/2015 18:00,2,2.592,ACTIVE,213.29,355.88,59.981,1440712803,"274151322000083","174011321042388",28.41,39.30,0,326.42,376.01,74.5,70.0,0.552,508594.5,508594.5,20,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712899,453359.00
08/27/2015 18:00,2,2.680,ACTIVE,215.77,349.56,59.938,1440712803,"201051344000585","174011321042388",28.86,36.00,0,333.93,370.60,78.3,73.6,0.367,228928.8,228928.8,19,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712899,453360.00
08/27/2015 18:00,2,2.514,ACTIVE,213.51,352.87,60.012,1440712803,"274151322000054","174011321042388",28.09,43.00,0,326.72,377.22,71.5,67.1,0.473,503372.3,503372.3,19,0,0,0,L,1151911521,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712900,453361.00
08/27/2015 18:00,2,2.523,ACTIVE,216.00,358.28,59.917,1440712803,"201051344001203","174011321042388",28.69,34.50,0,317.10,393.45,73.3,68.9,0.623,229667.9,229667.9,19,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712901,453362.00
08/27/2015 18:00,2,2.553,ACTIVE,214.87,358.28,59.986,1440712803,"201051344000646","174011321042388",28.47,33.00,0,318.00,390.14,73.6,69.1,0.632,225795.3,225795.3,19,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712902,453363.00
08/27/2015 18:00,2,1.711,ACTIVE,214.19,426.81,59.986,1440712803,"274151322000068","174011321042388",38.57,42.50,0,390.44,453.56,66.7,62.5,0.460,406847.2,406847.2,19,0,0,0,L,1151911521,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712903,453364.00
08/27/2015 18:00,2,2.666,ACTIVE,213.96,342.05,60.012,1440712803,"274151322000076","174011321042388",29.08,44.50,0,332.73,360.99,78.5,73.8,0.309,537816.5,537816.5,19,0,0,0,L,1151911521,1,122.01,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712904,453365.00
08/27/2015 18:00,2,2.541,ACTIVE,215.32,356.78,60.023,1440712803,"201051344000890","174011321042388",28.73,31.80,0,318.00,390.14,74.0,69.5,0.601,230579.8,230579.8,19,0,0,0,L,1122011218,1,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712905,453366.00
08/27/2015 18:00,2,2.525,ACTIVE,216.90,360.99,59.891,1440712803,"201051344000900","174011321042388",28.88,35.00,0,319.21,391.64,73.8,69.3,0.605,231619.7,231619.7,20,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712906,453367.00
08/27/2015 18:00,2,2.545,ACTIVE,217.13,360.38,59.928,1440712803,"201051344000633","174011321042388",28.63,33.50,0,319.51,392.25,73.8,69.3,0.619,220340.5,220340.5,19,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712907,453368.00
08/27/2015 18:00,2,2.570,ACTIVE,217.35,359.78,59.986,1440712803,"201051344000983","174011321042388",28.75,35.40,0,319.51,391.34,74.8,70.3,0.632,228595.9,228595.9,20,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712908,453369.00
08/27/2015 18:00,2,2.541,ACTIVE,216.00,359.48,60.028,1440712803,"201051344000917","174011321042388",28.78,38.20,0,316.80,393.75,74.0,69.5,0.628,230990.1,230990.1,19,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712908,453370.00
08/27/2015 18:00,2,2.533,ACTIVE,217.58,360.08,60.049,1440712803,"201051344000648","174011321042388",28.47,33.80,0,318.91,391.94,73.0,68.5,0.605,226262.6,226262.6,20,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712909,453371.00
08/27/2015 18:00,2,2.391,ACTIVE,216.00,359.18,59.991,1440712803,"201051344001093","174011321042388",28.77,33.50,0,319.51,391.94,69.7,65.3,0.570,229225.0,229225.0,19,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712910,453372.00
08/27/2015 18:00,2,2.549,ACTIVE,217.58,360.69,59.965,1440712803,"201051344000645","174011321042388",28.31,35.60,0,319.81,391.94,73.0,68.6,0.592,227296.9,227296.9,20,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712911,453373.00
08/27/2015 18:00,2,2.508,ACTIVE,213.74,354.67,59.891,1440712803,"274151322000085","174011321042388",28.07,41.80,0,329.13,376.62,71.3,66.9,0.499,506049.2,506049.2,19,0,0,0,L,1151911521,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712912,453374.00
08/27/2015 18:00,2,2.531,ACTIVE,216.22,359.18,60.049,1440712803,"201051344000651","174011321042388",28.61,38.60,0,317.10,394.95,73.4,68.9,0.610,226513.3,226513.3,19,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712913,453375.00
08/27/2015 18:00,2,2.514,ACTIVE,217.35,357.98,60.065,1440712803,"201051344000867","174011321042388",28.90,34.30,0,318.61,390.44,73.6,69.1,0.597,219296.2,219296.2,19,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712914,453376.00
08/27/2015 18:00,2,2.461,ACTIVE,215.54,357.38,60.002,1440712803,"201051344001230","174011321042388",28.94,31.30,0,318.30,387.44,72.2,67.7,0.605,230056.6,230056.6,19,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712915,453377.00
08/27/2015 18:00,2,2.486,ACTIVE,217.80,360.99,59.959,1440712803,"201051344000576","174011321042388",28.59,34.00,0,318.00,391.64,72.0,67.5,0.592,226406.8,226406.8,20,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712916,453378.00
08/27/2015 18:00,2,2.545,ACTIVE,217.35,360.69,60.007,1440712803,"201051344000579","174011321042388",29.14,33.50,0,319.51,391.04,75.1,70.6,0.623,233611.2,233611.2,19,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440712917,453379.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453380.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453381.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453382.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453383.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453384.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453385.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453386.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453387.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453388.00
08/27/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440712803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713683,453389.00
08/27/2015 18:15,2,2.086,ACTIVE,215.32,354.37,59.970,1440713703,"201051344000955","174011321042388",29.12,33.30,0,333.63,387.44,61.5,57.5,0.526,231937.6,231937.6,20,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713780,453390.00
08/27/2015 18:15,2,2.350,ACTIVE,212.83,347.16,60.007,1440713703,"274151322000095","174011321042388",28.90,37.80,0,328.52,377.22,68.9,64.6,0.468,531565.5,531565.5,20,0,0,0,L,1151911521,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713780,453391.00
08/27/2015 18:15,2,2.123,ACTIVE,216.22,354.37,60.034,1440713703,"201051344000868","174011321042388",28.88,31.80,0,333.63,388.04,62.2,58.1,0.508,218796.5,218796.5,20,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713781,453392.00
08/27/2015 18:15,2,2.164,ACTIVE,217.13,357.08,60.081,1440713703,"201051344000853","174011321042388",28.61,32.20,0,337.54,394.65,62.6,58.5,0.526,225312.4,225312.4,20,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713782,453393.00
08/27/2015 18:15,2,2.119,ACTIVE,216.00,355.88,60.044,1440713703,"201051344000582","174011321042388",28.88,35.20,0,334.54,392.85,62.0,57.9,0.513,224173.1,224173.1,20,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713783,453394.00
08/27/2015 18:15,2,2.104,ACTIVE,216.90,355.58,60.039,1440713703,"201051344000469","174011321042388",29.00,31.00,0,335.14,390.74,61.9,57.8,0.530,220566.3,220566.3,21,0,0,0,L,1122011218,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713784,453395.00
08/27/2015 18:15,2,2.152,ACTIVE,216.90,356.78,59.996,1440713703,"201051344000988","174011321042388",28.55,32.00,0,334.84,393.75,62.2,58.2,0.526,219565.3,219565.3,21,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713785,453396.00
08/27/2015 18:15,2,2.168,ACTIVE,216.67,354.97,60.028,1440713703,"201051344001158","174011321042388",28.35,31.80,0,335.74,389.24,62.3,58.2,0.517,225201.7,225201.7,20,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713786,453397.00
08/27/2015 18:15,2,2.207,ACTIVE,215.77,355.28,60.023,1440713703,"201051344001025","174011321042388",28.80,32.60,0,335.44,391.64,64.5,60.3,0.521,229811.9,229811.9,20,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713787,453398.00
08/27/2015 18:15,2,2.135,ACTIVE,216.67,355.28,59.907,1440713703,"201051344000569","174011321042388",28.59,32.80,0,334.84,389.54,61.8,57.7,0.513,233036.2,233036.2,20,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713788,453399.00
08/27/2015 18:15,2,1.455,ACTIVE,213.74,407.27,60.002,1440713703,"274151322000094","174011321042388",37.85,38.60,0,384.13,442.14,56.1,52.2,0.398,407480.2,407480.2,20,0,0,0,L,1151911521,1,121.33,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713789,453400.00
08/27/2015 18:15,2,2.160,ACTIVE,216.67,356.18,59.938,1440713703,"201051344000458","174011321042388",28.84,33.50,0,336.04,392.25,63.1,59.0,0.544,228719.4,228719.4,21,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713790,453401.00
08/27/2015 18:15,2,2.133,ACTIVE,213.74,358.28,59.986,1440713703,"274151322000087","174011321042388",28.33,40.60,0,331.83,374.51,61.1,57.1,0.424,479862.3,479862.3,20,0,0,0,L,1151911521,1,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713791,453402.00
08/27/2015 18:15,2,2.137,ACTIVE,213.06,348.36,59.991,1440713703,"274151322000052","174011321042388",28.51,39.00,0,331.53,374.21,61.7,57.7,0.433,512862.0,512862.0,20,0,0,0,L,1151911521,1,121.33,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713792,453403.00
08/27/2015 18:15,2,2.150,ACTIVE,215.54,355.58,60.028,1440713703,"201051344001145","174011321042388",29.20,30.80,0,335.44,392.25,63.6,59.5,0.517,233647.2,233647.2,20,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713793,453404.00
08/27/2015 18:15,2,2.111,ACTIVE,215.77,356.78,59.970,1440713703,"201051344000685","174011321042388",29.20,31.30,0,333.63,392.55,62.5,58.4,0.548,232336.7,232336.7,20,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713794,453405.00
08/27/2015 18:15,2,2.068,ACTIVE,213.29,350.77,59.928,1440713703,"274151322000088","174011321042388",28.19,37.80,0,331.83,373.31,59.0,55.1,0.407,492369.1,492369.1,20,0,0,0,L,1151911521,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713795,453406.00
08/27/2015 18:15,2,2.092,ACTIVE,215.77,355.88,59.970,1440713703,"201051344000438","174011321042388",29.18,32.20,0,334.84,392.85,61.8,57.8,0.513,232364.6,232364.6,20,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713796,453407.00
08/27/2015 18:15,2,2.156,ACTIVE,215.77,354.67,59.970,1440713703,"201051344001135","174011321042388",28.75,35.00,0,334.84,391.04,62.8,58.7,0.521,223904.4,223904.4,20,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713797,453408.00
08/27/2015 18:15,2,2.100,ACTIVE,215.77,355.28,60.034,1440713703,"201051344000417","174011321042388",28.94,30.80,0,333.03,390.74,61.6,57.5,0.513,227338.4,227338.4,20,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713798,453409.00
08/27/2015 18:15,2,2.137,ACTIVE,216.22,354.97,60.018,1440713703,"201051344000594","174011321042388",29.28,31.00,0,333.33,389.24,63.4,59.3,0.530,229391.6,229391.6,20,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713799,453410.00
08/27/2015 18:15,2,2.197,ACTIVE,213.06,355.28,59.970,1440713703,"274151322000083","174011321042388",28.61,36.50,0,327.92,374.81,63.6,59.5,0.464,508610.6,508610.6,21,0,0,0,L,1151911521,1,121.78,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713800,453411.00
08/27/2015 18:15,2,2.293,ACTIVE,216.00,356.78,60.044,1440713703,"201051344000585","174011321042388",28.82,32.60,0,321.01,394.35,67.0,62.7,0.548,228945.8,228945.8,20,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713801,453412.00
08/27/2015 18:15,2,2.111,ACTIVE,214.19,355.28,59.981,1440713703,"274151322000054","174011321042388",28.37,39.80,0,331.23,374.51,60.6,56.5,0.398,503387.7,503387.7,20,0,0,0,L,1151911521,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713802,453413.00
08/27/2015 18:15,2,2.139,ACTIVE,216.00,354.97,59.970,1440713703,"201051344001203","174011321042388",28.57,32.00,0,336.34,391.64,61.9,57.8,0.521,229683.6,229683.6,20,0,0,0,L,1122011218,1,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713803,453414.00
08/27/2015 18:15,2,2.148,ACTIVE,215.32,355.58,59.896,1440713703,"201051344000646","174011321042388",28.65,30.80,0,332.73,390.44,62.3,58.2,0.521,225811.2,225811.2,20,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713803,453415.00
08/27/2015 18:15,2,1.410,ACTIVE,214.19,421.10,59.991,1440713703,"274151322000068","174011321042388",39.30,39.80,0,385.93,446.95,56.3,52.4,0.389,406861.5,406861.5,20,0,0,0,L,1151911521,1,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713804,453416.00
08/27/2015 18:15,2,2.258,ACTIVE,214.41,351.07,60.039,1440713703,"274151322000076","174011321042388",29.14,39.30,0,327.92,378.12,66.7,62.4,0.464,537833.5,537833.5,20,0,0,0,L,1151911521,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713805,453417.00
08/27/2015 18:15,2,2.139,ACTIVE,215.54,354.97,59.912,1440713703,"201051344000890","174011321042388",28.84,29.80,0,334.24,389.24,62.5,58.4,0.508,230595.7,230595.7,20,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713806,453418.00
08/27/2015 18:15,2,2.145,ACTIVE,216.90,355.58,60.012,1440713703,"201051344000900","174011321042388",28.61,33.00,0,334.84,390.44,62.1,58.0,0.508,231635.6,231635.6,21,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713807,453419.00
08/27/2015 18:15,2,2.100,ACTIVE,216.90,356.18,60.028,1440713703,"201051344000633","174011321042388",29.22,31.30,0,334.54,390.74,62.2,58.1,0.517,220356.4,220356.4,20,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713808,453420.00
08/27/2015 18:15,2,2.145,ACTIVE,217.13,355.88,60.018,1440713703,"201051344000983","174011321042388",29.12,32.60,0,334.84,391.34,63.3,59.1,0.530,228612.0,228612.0,21,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713809,453421.00
08/27/2015 18:15,2,2.127,ACTIVE,215.77,354.97,59.959,1440713703,"201051344000917","174011321042388",29.08,35.80,0,334.54,391.64,62.6,58.5,0.526,231006.0,231006.0,20,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713810,453422.00
08/27/2015 18:15,2,2.100,ACTIVE,217.13,355.88,59.996,1440713703,"201051344000648","174011321042388",28.94,31.80,0,335.74,390.44,61.6,57.6,0.513,226278.3,226278.3,21,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713811,453423.00
08/27/2015 18:15,2,1.992,ACTIVE,216.00,354.67,59.986,1440713703,"201051344001093","174011321042388",28.92,31.50,0,334.84,391.04,58.4,54.5,0.477,229239.9,229239.9,20,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713812,453424.00
08/27/2015 18:15,2,2.131,ACTIVE,217.35,356.18,59.981,1440713703,"201051344000645","174011321042388",28.53,33.50,0,336.04,391.94,61.5,57.5,0.495,227312.6,227312.6,21,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713812,453425.00
08/27/2015 18:15,2,2.111,ACTIVE,213.74,346.56,60.012,1440713703,"274151322000085","174011321042388",28.27,38.80,0,332.13,374.21,60.4,56.4,0.424,506064.6,506064.6,20,0,0,0,L,1151911521,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713813,453426.00
08/27/2015 18:15,2,2.119,ACTIVE,216.00,355.88,59.928,1440713703,"201051344000651","174011321042388",28.94,35.60,0,336.04,393.45,62.1,58.1,0.513,226529.1,226529.1,20,0,0,0,L,1122011218,1,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713814,453427.00
08/27/2015 18:15,2,2.104,ACTIVE,216.67,354.37,60.012,1440713703,"201051344000867","174011321042388",29.08,32.00,0,334.84,388.64,62.0,57.9,0.499,219312.0,219312.0,20,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713815,453428.00
08/27/2015 18:15,2,2.078,ACTIVE,215.32,353.47,60.034,1440713703,"201051344001230","174011321042388",28.88,28.80,0,332.13,387.44,60.8,56.8,0.508,230072.1,230072.1,20,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713816,453429.00
08/27/2015 18:15,2,2.102,ACTIVE,217.35,356.18,59.901,1440713703,"201051344000576","174011321042388",28.47,32.00,0,336.04,393.15,60.5,56.5,0.499,226422.3,226422.3,21,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713817,453430.00
08/27/2015 18:15,2,2.164,ACTIVE,217.13,356.18,59.891,1440713703,"201051344000579","174011321042388",29.06,30.80,0,336.04,392.55,63.6,59.5,0.521,233627.4,233627.4,20,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440713818,453431.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453432.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453433.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453434.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453435.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453436.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453437.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453438.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453439.00
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453440.00
