ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440713703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714583,453441.00
08/27/2015 18:30,2,1.668,ACTIVE,215.09,349.26,59.991,1440714603,"201051344000955","174011321042388",29.08,31.30,0,333.33,380.52,49.2,45.5,0.407,231950.4,231950.4,21,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714677,453442.00
08/27/2015 18:30,2,1.896,ACTIVE,213.29,346.86,59.965,1440714603,"274151322000095","174011321042388",29.18,35.20,0,329.13,373.31,56.0,52.1,0.384,531579.9,531579.9,21,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714678,453443.00
08/27/2015 18:30,2,1.705,ACTIVE,215.77,350.17,59.959,1440714603,"201051344000868","174011321042388",28.77,30.00,0,333.33,380.82,49.7,46.1,0.398,218809.4,218809.4,21,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714679,453444.00
08/27/2015 18:30,2,1.729,ACTIVE,216.67,351.67,59.970,1440714603,"201051344000853","174011321042388",28.67,30.80,0,335.74,383.53,50.2,46.6,0.420,225325.4,225325.4,21,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714680,453445.00
08/27/2015 18:30,2,1.689,ACTIVE,215.77,350.77,60.012,1440714603,"201051344000582","174011321042388",29.04,33.00,0,333.33,382.03,49.7,46.1,0.411,224186.0,224186.0,21,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714681,453446.00
08/27/2015 18:30,2,1.689,ACTIVE,216.22,351.07,60.002,1440714603,"201051344000469","174011321042388",28.90,29.50,0,333.93,381.12,49.5,45.8,0.424,220579.1,220579.1,22,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714682,453447.00
08/27/2015 18:30,2,1.729,ACTIVE,216.22,352.57,59.949,1440714603,"201051344000988","174011321042388",28.41,30.30,0,334.24,383.83,49.8,46.1,0.411,219578.2,219578.2,22,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714683,453448.00
08/27/2015 18:30,2,1.721,ACTIVE,216.22,350.17,60.012,1440714603,"201051344001158","174011321042388",28.65,30.00,0,333.33,382.03,49.9,46.3,0.411,225214.6,225214.6,21,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714684,453449.00
08/27/2015 18:30,2,1.787,ACTIVE,215.54,350.77,59.975,1440714603,"201051344001025","174011321042388",28.69,30.80,0,334.54,382.63,52.0,48.2,0.415,229825.3,229825.3,21,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714685,453450.00
08/27/2015 18:30,2,1.715,ACTIVE,216.00,351.07,60.034,1440714603,"201051344000569","174011321042388",28.55,31.50,0,333.63,381.42,49.6,45.9,0.411,233049.0,233049.0,21,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714686,453451.00
08/27/2015 18:30,2,1.172,ACTIVE,213.29,409.38,59.975,1440714603,"274151322000094","174011321042388",38.19,36.80,0,333.33,445.15,45.4,41.9,0.318,407491.8,407491.8,21,0,0,0,L,1151911521,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714687,453452.00
08/27/2015 18:30,2,1.730,ACTIVE,216.00,350.47,60.007,1440714603,"201051344000458","174011321042388",28.94,31.80,0,334.84,382.63,50.8,47.1,0.433,228732.6,228732.6,22,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714688,453453.00
08/27/2015 18:30,2,1.734,ACTIVE,213.29,351.97,59.965,1440714603,"274151322000087","174011321042388",28.31,38.20,0,332.13,369.40,49.8,46.1,0.349,479875.1,479875.1,21,0,0,0,L,1151911521,1,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714689,453454.00
08/27/2015 18:30,2,1.727,ACTIVE,213.29,345.06,60.002,1440714603,"274151322000052","174011321042388",28.63,36.30,0,329.43,369.40,50.0,46.4,0.349,512874.9,512874.9,21,0,0,0,L,1151911521,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714690,453455.00
08/27/2015 18:30,2,1.730,ACTIVE,215.54,351.07,59.938,1440714603,"201051344001145","174011321042388",29.26,28.80,0,334.54,382.03,51.3,47.6,0.411,233660.5,233660.5,21,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714691,453456.00
08/27/2015 18:30,2,1.701,ACTIVE,215.77,351.97,59.986,1440714603,"201051344000685","174011321042388",29.06,29.50,0,332.13,382.33,50.1,46.4,0.442,232349.7,232349.7,21,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714692,453457.00
08/27/2015 18:30,2,1.678,ACTIVE,212.83,341.75,59.938,1440714603,"274151322000088","174011321042388",27.99,35.60,0,330.33,368.80,47.5,44.0,0.318,492381.4,492381.4,21,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714693,453458.00
08/27/2015 18:30,2,1.670,ACTIVE,215.77,351.97,60.012,1440714603,"201051344000438","174011321042388",29.30,30.30,0,333.93,381.73,49.6,45.9,0.415,232377.5,232377.5,21,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714694,453459.00
08/27/2015 18:30,2,1.736,ACTIVE,215.32,350.17,59.922,1440714603,"201051344001135","174011321042388",28.82,32.80,0,333.63,380.82,50.8,47.1,0.411,223917.5,223917.5,21,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714695,453460.00
08/27/2015 18:30,2,1.713,ACTIVE,215.54,351.37,59.949,1440714603,"201051344000417","174011321042388",28.61,29.30,0,333.03,381.73,49.7,46.0,0.415,227351.3,227351.3,21,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714696,453461.00
08/27/2015 18:30,2,1.730,ACTIVE,215.77,350.17,59.944,1440714603,"201051344000594","174011321042388",29.08,29.30,0,332.43,382.33,51.0,47.3,0.415,229404.8,229404.8,21,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714696,453462.00
08/27/2015 18:30,2,1.785,ACTIVE,213.06,346.86,59.975,1440714603,"274151322000083","174011321042388",28.73,34.30,0,329.73,370.30,51.9,48.2,0.380,508624.0,508624.0,22,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714697,453463.00
08/27/2015 18:30,2,1.857,ACTIVE,215.77,352.87,59.986,1440714603,"201051344000585","174011321042388",29.06,30.80,0,334.54,384.43,54.7,50.9,0.433,228959.9,228959.9,21,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714698,453464.00
08/27/2015 18:30,2,1.723,ACTIVE,212.61,351.37,60.012,1440714603,"274151322000054","174011321042388",28.19,37.30,0,331.53,369.40,49.1,45.5,0.336,503400.4,503400.4,21,0,0,0,L,1151911521,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714699,453465.00
08/27/2015 18:30,2,1.705,ACTIVE,215.77,351.37,60.039,1440714603,"201051344001203","174011321042388",28.67,30.30,0,335.14,382.03,49.5,45.9,0.407,229696.5,229696.5,21,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714700,453466.00
08/27/2015 18:30,2,1.725,ACTIVE,215.09,351.07,60.028,1440714603,"201051344000646","174011321042388",28.69,29.30,0,332.13,381.12,50.1,46.5,0.415,225824.1,225824.1,21,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714701,453467.00
08/27/2015 18:30,2,1.197,ACTIVE,213.96,414.19,59.970,1440714603,"274151322000068","174011321042388",37.83,37.80,0,334.24,450.26,45.9,42.4,0.314,406873.2,406873.2,21,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714702,453468.00
08/27/2015 18:30,2,1.850,ACTIVE,213.96,347.16,59.933,1440714603,"274151322000076","174011321042388",28.94,36.50,0,333.33,372.71,54.2,50.4,0.380,537847.5,537847.5,21,0,0,0,L,1151911521,1,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714703,453469.00
08/27/2015 18:30,2,1.736,ACTIVE,215.09,349.56,60.028,1440714603,"201051344000890","174011321042388",28.67,28.30,0,334.24,380.52,50.4,46.7,0.402,230608.7,230608.7,21,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714704,453470.00
08/27/2015 18:30,2,1.705,ACTIVE,216.00,351.37,59.954,1440714603,"201051344000900","174011321042388",28.86,31.50,0,334.54,382.03,49.9,46.2,0.407,231648.5,231648.5,22,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714705,453471.00
08/27/2015 18:30,2,1.684,ACTIVE,216.45,351.97,59.896,1440714603,"201051344000633","174011321042388",29.26,29.80,0,334.54,383.23,50.0,46.3,0.420,220369.4,220369.4,21,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714706,453472.00
08/27/2015 18:30,2,1.740,ACTIVE,216.22,350.47,60.002,1440714603,"201051344000983","174011321042388",28.98,31.30,0,334.54,383.23,51.1,47.4,0.424,228625.3,228625.3,22,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714707,453473.00
08/27/2015 18:30,2,1.729,ACTIVE,215.54,351.67,59.975,1440714603,"201051344000917","174011321042388",28.88,33.30,0,333.93,381.73,50.6,46.9,0.420,231019.1,231019.1,21,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714707,453474.00
08/27/2015 18:30,2,1.701,ACTIVE,216.00,350.77,60.018,1440714603,"201051344000648","174011321042388",28.65,30.00,0,333.93,383.53,49.4,45.7,0.415,226291.1,226291.1,22,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714708,453475.00
08/27/2015 18:30,2,1.602,ACTIVE,215.32,351.07,59.912,1440714603,"201051344001093","174011321042388",28.69,29.80,0,334.24,378.72,46.5,43.0,0.371,229252.0,229252.0,21,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714709,453476.00
08/27/2015 18:30,2,1.713,ACTIVE,216.22,351.07,60.023,1440714603,"201051344000645","174011321042388",28.51,32.00,0,334.84,381.73,49.4,45.8,0.398,227325.4,227325.4,22,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714710,453477.00
08/27/2015 18:30,2,1.703,ACTIVE,213.51,342.05,59.975,1440714603,"274151322000085","174011321042388",28.45,36.50,0,331.53,369.10,49.0,45.4,0.327,506077.2,506077.2,21,0,0,0,L,1151911521,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714711,453478.00
08/27/2015 18:30,2,1.701,ACTIVE,215.77,351.67,59.986,1440714603,"201051344000651","174011321042388",29.02,33.30,0,334.54,382.63,50.0,46.3,0.407,226542.1,226542.1,21,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714712,453479.00
08/27/2015 18:30,2,1.713,ACTIVE,216.00,350.17,59.996,1440714603,"201051344000867","174011321042388",28.71,30.30,0,332.43,380.82,49.8,46.1,0.398,219325.0,219325.0,21,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714713,453480.00
08/27/2015 18:30,2,1.660,ACTIVE,214.87,349.56,59.944,1440714603,"201051344001230","174011321042388",28.98,27.50,0,332.43,379.62,48.7,45.1,0.402,230084.7,230084.7,21,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714714,453481.00
08/27/2015 18:30,2,1.650,ACTIVE,216.45,351.37,60.007,1440714603,"201051344000576","174011321042388",29.04,30.00,0,335.44,381.73,48.6,45.0,0.393,226434.9,226434.9,22,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714715,453482.00
08/27/2015 18:30,2,1.738,ACTIVE,216.00,350.77,60.023,1440714603,"201051344000579","174011321042388",29.16,29.00,0,335.44,382.93,51.4,47.7,0.420,233640.7,233640.7,21,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440714716,453483.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453484.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453485.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453486.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453487.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453488.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453489.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453490.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453491.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453492.00
08/27/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440714603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715483,453493.00
08/27/2015 18:45,2,1.201,ACTIVE,213.51,343.85,59.986,1440715504,"201051344000955","174011321042388",28.77,29.50,0,331.83,370.90,35.1,31.9,0.283,231960.0,231960.0,22,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715579,453494.00
08/27/2015 18:45,2,1.377,ACTIVE,213.51,341.15,59.986,1440715504,"274151322000095","174011321042388",28.96,32.40,0,330.03,365.19,40.4,37.1,0.278,531591.1,531591.1,22,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715580,453495.00
08/27/2015 18:45,2,1.236,ACTIVE,214.87,345.96,59.986,1440715504,"201051344000868","174011321042388",28.35,28.30,0,332.73,371.51,35.5,32.4,0.283,218819.2,218819.2,22,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715581,453496.00
08/27/2015 18:45,2,1.240,ACTIVE,215.54,347.16,59.944,1440715504,"201051344000853","174011321042388",28.61,29.00,0,333.93,374.21,35.9,32.7,0.292,225335.3,225335.3,22,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715582,453497.00
08/27/2015 18:45,2,1.230,ACTIVE,214.41,345.66,59.986,1440715504,"201051344000582","174011321042388",28.65,31.00,0,333.33,372.71,35.7,32.5,0.292,224195.8,224195.8,22,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715583,453498.00
08/27/2015 18:45,2,1.211,ACTIVE,215.32,345.96,60.007,1440715504,"201051344000469","174011321042388",28.78,28.00,0,332.13,372.11,35.3,32.1,0.292,220588.9,220588.9,23,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715584,453499.00
08/27/2015 18:45,2,1.236,ACTIVE,215.09,347.46,60.007,1440715504,"201051344000988","174011321042388",28.17,28.50,0,333.33,374.81,35.3,32.1,0.292,219588.0,219588.0,23,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715585,453500.00
08/27/2015 18:45,2,1.223,ACTIVE,215.32,346.56,59.970,1440715504,"201051344001158","174011321042388",28.75,28.30,0,332.43,372.41,35.6,32.4,0.287,225224.5,225224.5,22,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715586,453501.00
08/27/2015 18:45,2,1.275,ACTIVE,213.96,344.76,59.981,1440715504,"201051344001025","174011321042388",28.92,28.80,0,332.73,373.91,37.5,34.2,0.292,229835.6,229835.6,22,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715587,453502.00
08/27/2015 18:45,2,1.229,ACTIVE,214.87,345.06,59.975,1440715504,"201051344000569","174011321042388",28.49,30.00,0,333.03,372.11,35.5,32.4,0.283,233058.8,233058.8,22,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715588,453503.00
08/27/2015 18:45,2,0.826,ACTIVE,213.29,418.70,59.986,1440715504,"274151322000094","174011321042388",38.78,34.50,0,330.93,440.34,32.5,29.4,0.221,407500.7,407500.7,22,0,0,0,L,1151911521,1,121.78,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715588,453504.00
08/27/2015 18:45,2,1.250,ACTIVE,215.09,345.66,59.986,1440715504,"201051344000458","174011321042388",28.75,30.00,0,333.93,373.01,36.5,33.3,0.305,228742.7,228742.7,23,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715590,453505.00
08/27/2015 18:45,2,1.248,ACTIVE,213.29,342.95,59.975,1440715504,"274151322000087","174011321042388",28.33,35.60,0,331.53,361.89,35.8,32.7,0.243,479885.0,479885.0,22,0,0,0,L,1151911521,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715590,453506.00
08/27/2015 18:45,2,1.248,ACTIVE,213.51,343.55,59.986,1440715504,"274151322000052","174011321042388",28.45,34.00,0,329.43,361.89,36.0,32.8,0.243,512884.8,512884.8,22,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715591,453507.00
08/27/2015 18:45,2,1.258,ACTIVE,213.96,345.36,59.981,1440715504,"201051344001145","174011321042388",28.77,27.00,0,333.33,373.91,36.7,33.5,0.287,233670.7,233670.7,22,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715592,453508.00
08/27/2015 18:45,2,1.209,ACTIVE,213.96,346.26,59.991,1440715504,"201051344000685","174011321042388",29.04,27.80,0,333.33,373.91,35.6,32.4,0.305,232359.6,232359.6,22,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715593,453509.00
08/27/2015 18:45,2,1.203,ACTIVE,213.06,343.55,59.991,1440715504,"274151322000088","174011321042388",27.77,33.50,0,330.93,361.59,33.9,30.7,0.225,492390.7,492390.7,22,0,0,0,L,1151911521,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715594,453510.00
08/27/2015 18:45,2,1.184,ACTIVE,213.96,344.76,59.933,1440715504,"201051344000438","174011321042388",29.42,28.80,0,333.63,373.31,35.3,32.2,0.287,232387.2,232387.2,22,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715595,453511.00
08/27/2015 18:45,2,1.260,ACTIVE,213.74,343.55,59.975,1440715504,"201051344001135","174011321042388",28.55,31.00,0,333.33,371.81,36.5,33.3,0.292,223927.5,223927.5,22,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715596,453512.00
08/27/2015 18:45,2,1.234,ACTIVE,213.96,345.06,60.028,1440715504,"201051344000417","174011321042388",28.65,27.50,0,332.43,371.81,35.8,32.7,0.287,227361.1,227361.1,22,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715597,453513.00
08/27/2015 18:45,2,1.242,ACTIVE,214.41,345.36,60.018,1440715504,"201051344000594","174011321042388",28.96,27.50,0,331.53,372.41,36.5,33.3,0.292,229414.9,229414.9,22,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715598,453514.00
08/27/2015 18:45,2,1.289,ACTIVE,213.06,345.06,59.975,1440715504,"274151322000083","174011321042388",28.71,32.00,0,329.73,363.09,37.5,34.3,0.270,508634.3,508634.3,23,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715599,453515.00
08/27/2015 18:45,2,1.340,ACTIVE,214.41,346.26,59.928,1440715504,"201051344000585","174011321042388",29.26,29.00,0,333.33,375.41,39.7,36.4,0.314,228970.8,228970.8,22,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715600,453516.00
08/27/2015 18:45,2,1.229,ACTIVE,213.29,345.06,60.002,1440715504,"274151322000054","174011321042388",28.29,35.00,0,330.03,362.49,35.2,32.1,0.239,503410.1,503410.1,22,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715601,453517.00
08/27/2015 18:45,2,1.213,ACTIVE,214.19,344.76,60.039,1440715504,"201051344001203","174011321042388",28.75,28.50,0,334.24,373.61,35.3,32.2,0.287,229706.3,229706.3,22,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715602,453518.00
08/27/2015 18:45,2,1.238,ACTIVE,213.51,345.06,59.991,1440715504,"201051344000646","174011321042388",28.65,27.50,0,332.73,372.41,36.0,32.8,0.287,225834.0,225834.0,22,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715603,453519.00
08/27/2015 18:45,2,0.830,ACTIVE,213.96,415.39,59.975,1440715504,"274151322000068","174011321042388",39.04,36.00,0,334.54,445.45,33.1,30.0,0.225,406882.2,406882.2,22,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715604,453520.00
08/27/2015 18:45,2,1.312,ACTIVE,214.19,340.25,59.986,1440715504,"274151322000076","174011321042388",29.22,34.30,0,332.43,364.59,38.9,35.6,0.265,537858.2,537858.2,22,0,0,0,L,1151911521,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715605,453521.00
08/27/2015 18:45,2,1.254,ACTIVE,213.74,343.55,59.965,1440715504,"201051344000890","174011321042388",28.35,27.00,0,332.13,373.31,36.1,32.9,0.283,230618.7,230618.7,22,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715605,453522.00
08/27/2015 18:45,2,1.207,ACTIVE,214.87,346.26,60.007,1440715504,"201051344000900","174011321042388",28.78,29.80,0,333.33,373.31,35.2,32.1,0.283,231658.3,231658.3,23,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715606,453523.00
08/27/2015 18:45,2,1.225,ACTIVE,215.32,346.86,59.981,1440715504,"201051344000633","174011321042388",28.71,28.00,0,332.73,374.21,35.6,32.5,0.283,220379.2,220379.2,22,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715607,453524.00
08/27/2015 18:45,2,1.250,ACTIVE,214.87,345.36,60.002,1440715504,"201051344000983","174011321042388",28.96,29.50,0,332.43,373.01,36.7,33.5,0.296,228635.3,228635.3,23,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715608,453525.00
08/27/2015 18:45,2,1.230,ACTIVE,213.96,345.36,59.986,1440715504,"201051344000917","174011321042388",28.94,31.50,0,333.03,373.01,36.1,32.9,0.292,231029.1,231029.1,22,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715609,453526.00
08/27/2015 18:45,2,1.217,ACTIVE,215.09,345.36,59.991,1440715504,"201051344000648","174011321042388",28.65,28.30,0,333.33,373.01,35.4,32.2,0.287,226300.8,226300.8,23,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715610,453527.00
08/27/2015 18:45,2,1.129,ACTIVE,214.19,345.36,59.938,1440715504,"201051344001093","174011321042388",28.75,28.30,0,333.03,370.90,32.9,29.8,0.252,229261.1,229261.1,22,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715611,453528.00
08/27/2015 18:45,2,1.207,ACTIVE,215.32,345.66,59.991,1440715504,"201051344000645","174011321042388",28.61,30.00,0,333.93,372.41,35.0,31.9,0.278,227335.1,227335.1,23,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715612,453529.00
08/27/2015 18:45,2,1.148,ACTIVE,213.51,341.15,59.933,1440715504,"274151322000085","174011321042388",29.38,34.00,0,331.83,362.19,34.1,31.0,0.230,506086.8,506086.8,22,0,0,0,L,1151911521,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715613,453530.00
08/27/2015 18:45,2,1.223,ACTIVE,214.19,345.96,59.996,1440715504,"201051344000651","174011321042388",28.71,31.50,0,334.24,373.01,35.6,32.4,0.283,226551.9,226551.9,22,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715614,453531.00
08/27/2015 18:45,2,1.219,ACTIVE,215.09,344.45,60.023,1440715504,"201051344000867","174011321042388",28.80,28.80,0,333.03,371.81,35.6,32.4,0.278,219334.8,219334.8,22,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715615,453532.00
08/27/2015 18:45,2,1.184,ACTIVE,213.51,343.85,59.981,1440715504,"201051344001230","174011321042388",28.78,26.00,0,330.03,370.30,34.5,31.4,0.283,230094.2,230094.2,22,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715616,453533.00
08/27/2015 18:45,2,1.191,ACTIVE,215.32,346.86,59.991,1440715504,"201051344000576","174011321042388",28.57,28.50,0,333.93,372.41,34.5,31.4,0.274,226444.4,226444.4,23,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715617,453534.00
08/27/2015 18:45,2,1.252,ACTIVE,215.32,346.56,59.991,1440715504,"201051344000579","174011321042388",28.98,27.30,0,333.33,373.61,36.8,33.5,0.292,233650.9,233650.9,22,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440715618,453535.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453536.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453537.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453538.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453539.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453540.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453541.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453542.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453543.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453544.00
08/27/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440715504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716384,453545.00
08/27/2015 19:00,2,0.889,ACTIVE,214.41,342.65,59.970,1440716403,"201051344000955","174011321042388",28.82,27.50,0,329.13,360.38,26.0,23.2,0.199,231966.8,231966.8,23,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716478,453546.00
08/27/2015 19:00,2,1.004,ACTIVE,212.61,339.95,59.981,1440716403,"274151322000095","174011321042388",28.96,30.00,0,330.33,356.78,29.5,26.5,0.190,531599.0,531599.0,23,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716479,453547.00
08/27/2015 19:00,2,0.910,ACTIVE,215.09,342.35,59.986,1440716403,"201051344000868","174011321042388",28.35,26.50,0,332.73,361.89,26.1,23.3,0.194,218826.1,218826.1,23,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716480,453548.00
08/27/2015 19:00,2,0.898,ACTIVE,216.00,344.15,59.981,1440716403,"201051344000853","174011321042388",28.78,27.30,0,333.63,363.99,26.2,23.4,0.203,225342.2,225342.2,23,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716481,453549.00
08/27/2015 19:00,2,0.896,ACTIVE,215.32,345.06,59.981,1440716403,"201051344000582","174011321042388",28.67,28.50,0,330.93,362.19,26.1,23.3,0.203,224202.7,224202.7,23,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716481,453550.00
08/27/2015 19:00,2,0.910,ACTIVE,215.32,342.65,59.970,1440716403,"201051344000469","174011321042388",28.13,26.30,0,331.83,362.49,25.9,23.1,0.208,220595.7,220595.7,24,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716482,453551.00
08/27/2015 19:00,2,0.896,ACTIVE,215.32,343.55,59.986,1440716403,"201051344000988","174011321042388",28.33,26.80,0,331.83,363.69,25.7,22.9,0.212,219594.8,219594.8,24,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716483,453552.00
08/27/2015 19:00,2,0.898,ACTIVE,215.32,342.65,59.991,1440716403,"201051344001158","174011321042388",28.51,26.50,0,332.43,362.19,26.0,23.2,0.203,225231.3,225231.3,23,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716484,453553.00
08/27/2015 19:00,2,0.938,ACTIVE,214.87,342.65,59.954,1440716403,"201051344001025","174011321042388",28.86,26.80,0,332.13,361.89,27.4,24.6,0.203,229842.9,229842.9,23,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716485,453554.00
08/27/2015 19:00,2,0.893,ACTIVE,215.32,342.35,59.975,1440716403,"201051344000569","174011321042388",28.92,28.00,0,332.73,363.09,26.2,23.3,0.199,233065.7,233065.7,23,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716486,453555.00
08/27/2015 19:00,2,0.588,ACTIVE,212.61,413.29,59.970,1440716403,"274151322000094","174011321042388",38.88,32.40,0,330.33,431.92,23.4,20.6,0.164,407506.9,407506.9,23,0,0,0,L,1151911521,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716487,453556.00
08/27/2015 19:00,2,0.920,ACTIVE,215.32,342.35,59.981,1440716403,"201051344000458","174011321042388",28.67,28.30,0,332.73,362.49,26.7,23.8,0.212,228749.7,228749.7,24,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716488,453557.00
08/27/2015 19:00,2,0.779,ACTIVE,212.38,338.44,59.981,1440716403,"274151322000087","174011321042388",29.92,33.00,0,328.82,355.58,23.7,20.9,0.164,479891.8,479891.8,23,0,0,0,L,1151911521,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716489,453558.00
08/27/2015 19:00,2,0.924,ACTIVE,212.16,340.55,59.970,1440716403,"274151322000052","174011321042388",28.29,31.80,0,329.43,355.28,26.5,23.6,0.177,512891.8,512891.8,23,0,0,0,L,1151911521,1,121.33,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716490,453559.00
08/27/2015 19:00,2,0.918,ACTIVE,214.87,343.85,59.975,1440716403,"201051344001145","174011321042388",28.84,25.00,0,331.83,362.49,26.9,24.0,0.208,233677.7,233677.7,23,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716490,453560.00
08/27/2015 19:00,2,0.875,ACTIVE,215.09,344.45,59.970,1440716403,"201051344000685","174011321042388",29.22,25.80,0,330.93,362.19,25.9,23.1,0.212,232366.4,232366.4,23,0,0,0,L,1122011218,1,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716491,453561.00
08/27/2015 19:00,2,0.875,ACTIVE,212.38,341.45,60.007,1440716403,"274151322000088","174011321042388",27.79,31.30,0,329.43,354.07,24.6,21.9,0.155,492397.2,492397.2,23,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716492,453562.00
08/27/2015 19:00,2,0.875,ACTIVE,215.09,343.85,59.954,1440716403,"201051344000438","174011321042388",29.32,26.80,0,332.13,361.59,26.0,23.2,0.199,232394.1,232394.1,23,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716493,453563.00
08/27/2015 19:00,2,0.932,ACTIVE,214.64,343.25,59.975,1440716403,"201051344001135","174011321042388",28.59,28.30,0,330.93,360.99,27.0,24.1,0.199,223934.6,223934.6,23,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716494,453564.00
08/27/2015 19:00,2,0.918,ACTIVE,214.87,342.95,60.018,1440716403,"201051344000417","174011321042388",28.61,25.80,0,330.33,360.69,26.6,23.7,0.203,227368.0,227368.0,23,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716495,453565.00
08/27/2015 19:00,2,0.910,ACTIVE,214.64,342.05,59.975,1440716403,"201051344000594","174011321042388",28.96,25.80,0,330.63,362.19,26.7,23.9,0.199,229421.9,229421.9,23,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716496,453566.00
08/27/2015 19:00,2,0.953,ACTIVE,212.61,338.14,59.965,1440716403,"274151322000083","174011321042388",28.53,29.80,0,329.73,355.88,27.5,24.7,0.190,508641.5,508641.5,24,0,0,0,L,1151911521,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716497,453567.00
08/27/2015 19:00,2,1.004,ACTIVE,215.09,344.45,59.965,1440716403,"201051344000585","174011321042388",29.04,27.00,0,331.23,363.09,29.5,26.6,0.217,228978.6,228978.6,23,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716498,453568.00
08/27/2015 19:00,2,0.764,ACTIVE,212.38,341.15,59.970,1440716403,"274151322000054","174011321042388",30.08,32.40,0,326.12,354.97,23.2,20.5,0.141,503416.8,503416.8,23,0,0,0,L,1151911521,1,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716499,453569.00
08/27/2015 19:00,2,0.898,ACTIVE,214.87,342.65,59.986,1440716403,"201051344001203","174011321042388",28.31,26.30,0,332.13,362.19,25.8,23.0,0.199,229713.1,229713.1,23,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716500,453570.00
08/27/2015 19:00,2,0.902,ACTIVE,214.19,343.55,59.970,1440716403,"201051344000646","174011321042388",29.00,25.80,0,329.43,361.59,26.5,23.7,0.208,225841.0,225841.0,23,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716501,453571.00
08/27/2015 19:00,2,0.621,ACTIVE,213.29,411.18,59.959,1440716403,"274151322000068","174011321042388",38.49,33.80,0,330.33,435.53,24.5,21.7,0.155,406888.6,406888.6,23,0,0,0,L,1151911521,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716502,453572.00
08/27/2015 19:00,2,0.963,ACTIVE,213.06,338.74,59.954,1440716403,"274151322000076","174011321042388",29.00,31.80,0,330.63,356.48,28.2,25.3,0.190,537865.7,537865.7,23,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716503,453573.00
08/27/2015 19:00,2,0.908,ACTIVE,214.41,342.35,60.012,1440716403,"201051344000890","174011321042388",28.94,25.30,0,330.63,360.99,26.7,23.8,0.199,230625.7,230625.7,23,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716504,453574.00
08/27/2015 19:00,2,0.883,ACTIVE,215.09,342.65,59.975,1440716403,"201051344000900","174011321042388",28.43,27.50,0,332.13,361.59,25.5,22.7,0.199,231665.0,231665.0,24,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716505,453575.00
08/27/2015 19:00,2,0.891,ACTIVE,215.54,343.85,59.981,1440716403,"201051344000633","174011321042388",28.92,26.30,0,331.83,363.69,26.1,23.3,0.199,220386.1,220386.1,23,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716506,453576.00
08/27/2015 19:00,2,0.920,ACTIVE,215.09,341.75,59.975,1440716403,"201051344000983","174011321042388",28.82,27.80,0,331.23,361.89,26.9,24.0,0.208,228642.4,228642.4,24,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716506,453577.00
08/27/2015 19:00,2,0.914,ACTIVE,215.09,344.45,59.996,1440716403,"201051344000917","174011321042388",28.29,29.30,0,330.63,361.89,26.2,23.4,0.199,231036.0,231036.0,23,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716507,453578.00
08/27/2015 19:00,2,0.900,ACTIVE,215.32,341.45,59.970,1440716403,"201051344000648","174011321042388",28.53,26.30,0,332.43,362.19,26.0,23.2,0.199,226307.6,226307.6,24,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716509,453579.00
08/27/2015 19:00,2,0.820,ACTIVE,215.09,343.25,59.970,1440716403,"201051344001093","174011321042388",29.12,26.30,0,331.53,360.08,24.2,21.4,0.181,229267.4,229267.4,23,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716509,453580.00
08/27/2015 19:00,2,0.885,ACTIVE,215.54,342.65,59.986,1440716403,"201051344000645","174011321042388",28.55,28.00,0,332.43,362.19,25.6,22.8,0.190,227341.8,227341.8,24,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716510,453581.00
08/27/2015 19:00,2,0.695,ACTIVE,212.61,341.15,59.986,1440716403,"274151322000085","174011321042388",29.86,31.80,0,328.52,353.77,21.0,18.4,0.128,506092.1,506092.1,23,0,0,0,L,1151911521,1,123.36,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716511,453582.00
08/27/2015 19:00,2,0.887,ACTIVE,215.32,344.15,59.922,1440716403,"201051344000651","174011321042388",28.88,28.80,0,331.53,362.19,26.0,23.2,0.199,226558.8,226558.8,23,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716512,453583.00
08/27/2015 19:00,2,0.896,ACTIVE,215.32,341.15,59.970,1440716403,"201051344000867","174011321042388",28.80,26.80,0,331.83,361.89,26.2,23.3,0.190,219341.7,219341.7,23,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716513,453584.00
08/27/2015 19:00,2,0.855,ACTIVE,214.87,342.35,59.922,1440716403,"201051344001230","174011321042388",28.98,24.50,0,330.63,359.18,25.2,22.4,0.190,230100.9,230100.9,23,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716514,453585.00
08/27/2015 19:00,2,0.869,ACTIVE,215.54,343.25,59.959,1440716403,"201051344000576","174011321042388",28.78,26.50,0,332.43,362.79,25.4,22.6,0.194,226451.0,226451.0,24,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716515,453586.00
08/27/2015 19:00,2,0.932,ACTIVE,215.09,342.05,59.991,1440716403,"201051344000579","174011321042388",28.82,25.50,0,333.03,362.79,27.2,24.4,0.203,233658.0,233658.0,23,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440716516,453587.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453588.00
