ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453589.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453590.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453591.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453592.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453593.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453594.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453595.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453596.00
08/27/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440716403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717283,453597.00
08/27/2015 19:15,2,0.662,ACTIVE,214.64,341.75,59.991,1440717304,"201051344000955","174011321042388",29.08,25.80,0,330.93,354.67,19.6,16.9,0.137,231971.8,231971.8,24,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717379,453598.00
08/27/2015 19:15,2,0.623,ACTIVE,212.83,339.65,59.981,1440717304,"274151322000095","174011321042388",28.88,28.00,0,327.92,350.17,18.2,15.7,0.119,531604.4,531604.4,24,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717380,453599.00
08/27/2015 19:15,2,0.678,ACTIVE,215.09,339.65,60.012,1440717304,"201051344000868","174011321042388",28.43,24.80,0,331.23,354.97,19.5,16.9,0.133,218831.0,218831.0,24,0,0,0,L,1122011218,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717381,453600.00
08/27/2015 19:15,2,0.660,ACTIVE,215.77,341.45,59.996,1440717304,"201051344000853","174011321042388",28.90,25.50,0,333.63,356.78,19.3,16.7,0.141,225347.2,225347.2,24,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717382,453601.00
08/27/2015 19:15,2,0.668,ACTIVE,215.54,342.35,59.991,1440717304,"201051344000582","174011321042388",28.61,26.50,0,333.33,356.18,19.4,16.8,0.137,224207.7,224207.7,24,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717383,453602.00
08/27/2015 19:15,2,0.674,ACTIVE,215.32,340.55,60.002,1440717304,"201051344000469","174011321042388",28.21,24.50,0,331.23,354.97,19.3,16.7,0.146,220600.7,220600.7,25,0,0,0,L,1122011218,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717384,453603.00
08/27/2015 19:15,2,0.660,ACTIVE,215.09,341.15,59.986,1440717304,"201051344000988","174011321042388",28.13,25.00,0,331.83,356.78,18.9,16.3,0.146,219599.6,219599.6,25,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717385,453604.00
08/27/2015 19:15,2,0.668,ACTIVE,215.09,339.65,59.949,1440717304,"201051344001158","174011321042388",28.33,24.80,0,331.53,354.67,19.2,16.6,0.141,225236.2,225236.2,24,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717386,453605.00
08/27/2015 19:15,2,0.693,ACTIVE,214.87,341.15,59.991,1440717304,"201051344001025","174011321042388",28.75,25.00,0,332.13,356.48,20.2,17.6,0.146,229848.1,229848.1,24,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717387,453606.00
08/27/2015 19:15,2,0.680,ACTIVE,215.09,339.65,59.996,1440717304,"201051344000569","174011321042388",28.39,26.50,0,331.23,354.37,19.6,16.9,0.141,233070.7,233070.7,24,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717388,453607.00
08/27/2015 19:15,2,0.377,ACTIVE,212.83,398.86,59.991,1440717304,"274151322000094","174011321042388",37.25,30.50,0,331.23,437.63,14.4,11.9,0.088,407510.9,407510.9,24,0,0,0,L,1151911521,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717389,453608.00
08/27/2015 19:15,2,0.676,ACTIVE,214.87,339.65,59.991,1440717304,"201051344000458","174011321042388",28.78,26.50,0,331.83,354.67,19.8,17.2,0.146,228754.7,228754.7,25,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717389,453609.00
08/27/2015 19:15,2,0.572,ACTIVE,212.83,339.65,60.012,1440717304,"274151322000087","174011321042388",27.81,30.80,0,330.93,347.76,16.1,13.6,0.102,479896.0,479896.0,24,0,0,0,L,1151911521,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717390,453610.00
08/27/2015 19:15,2,0.672,ACTIVE,212.61,339.34,59.991,1440717304,"274151322000052","174011321042388",28.23,29.50,0,327.62,348.96,19.2,16.6,0.110,512896.7,512896.7,24,0,0,0,L,1151911521,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717391,453611.00
08/27/2015 19:15,2,0.660,ACTIVE,215.09,342.05,60.018,1440717304,"201051344001145","174011321042388",29.02,23.50,0,332.43,357.08,19.5,16.9,0.137,233682.8,233682.8,24,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717392,453612.00
08/27/2015 19:15,2,0.660,ACTIVE,215.32,342.95,59.986,1440717304,"201051344000685","174011321042388",28.45,24.30,0,332.13,357.38,19.1,16.5,0.146,232371.3,232371.3,24,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717393,453613.00
08/27/2015 19:15,2,0.623,ACTIVE,212.83,339.34,59.981,1440717304,"274151322000088","174011321042388",27.87,29.00,0,329.73,348.06,17.6,15.1,0.102,492401.6,492401.6,24,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717394,453614.00
08/27/2015 19:15,2,0.670,ACTIVE,215.09,342.35,59.986,1440717304,"201051344000438","174011321042388",28.61,25.00,0,333.33,356.48,19.4,16.8,0.137,232399.0,232399.0,24,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717395,453615.00
08/27/2015 19:15,2,0.703,ACTIVE,214.87,341.15,59.991,1440717304,"201051344001135","174011321042388",28.27,26.30,0,332.13,355.28,20.1,17.5,0.141,223939.8,223939.8,24,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717396,453616.00
08/27/2015 19:15,2,0.678,ACTIVE,215.09,341.75,59.986,1440717304,"201051344000417","174011321042388",29.08,24.30,0,331.53,355.58,20.0,17.4,0.137,227373.1,227373.1,24,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717397,453617.00
08/27/2015 19:15,2,0.682,ACTIVE,214.64,339.34,59.970,1440717304,"201051344000594","174011321042388",28.78,24.30,0,329.13,354.67,19.9,17.3,0.141,229427.0,229427.0,24,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717398,453618.00
08/27/2015 19:15,2,0.641,ACTIVE,212.83,338.44,60.007,1440717304,"274151322000083","174011321042388",28.84,28.00,0,328.82,350.17,18.7,16.1,0.128,508646.7,508646.7,25,0,0,0,L,1151911521,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717399,453619.00
08/27/2015 19:15,2,0.742,ACTIVE,215.32,342.95,59.986,1440717304,"201051344000585","174011321042388",28.90,25.30,0,331.53,357.38,21.7,19.1,0.146,228984.2,228984.2,24,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717400,453620.00
08/27/2015 19:15,2,0.637,ACTIVE,212.83,337.84,59.981,1440717304,"274151322000054","174011321042388",28.47,30.30,0,330.33,347.76,18.4,15.8,0.119,503421.0,503421.0,24,0,0,0,L,1151911521,1,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717401,453621.00
08/27/2015 19:15,2,0.658,ACTIVE,215.32,341.45,59.975,1440717304,"201051344001203","174011321042388",28.84,24.80,0,333.03,356.18,19.3,16.7,0.137,229718.0,229718.0,24,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717402,453622.00
08/27/2015 19:15,2,0.680,ACTIVE,214.64,341.15,60.012,1440717304,"201051344000646","174011321042388",28.55,24.30,0,331.83,355.88,19.6,17.0,0.141,225846.0,225846.0,24,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717403,453623.00
08/27/2015 19:15,2,0.439,ACTIVE,213.29,416.29,59.970,1440717304,"274151322000068","174011321042388",39.04,32.20,0,333.33,436.13,17.3,14.8,0.097,406893.0,406893.0,24,0,0,0,L,1151911521,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717404,453624.00
08/27/2015 19:15,2,0.693,ACTIVE,213.29,339.95,59.981,1440717304,"274151322000076","174011321042388",28.77,29.50,0,329.43,350.17,20.2,17.6,0.137,537871.0,537871.0,24,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717404,453625.00
08/27/2015 19:15,2,0.684,ACTIVE,214.64,340.55,60.002,1440717304,"201051344000890","174011321042388",28.78,24.00,0,331.83,355.58,20.0,17.4,0.137,230630.8,230630.8,24,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717405,453626.00
08/27/2015 19:15,2,0.650,ACTIVE,214.87,339.65,59.970,1440717304,"201051344000900","174011321042388",28.21,26.00,0,331.83,354.67,18.6,16.1,0.137,231669.8,231669.8,25,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717406,453627.00
08/27/2015 19:15,2,0.666,ACTIVE,215.32,341.15,59.986,1440717304,"201051344000633","174011321042388",28.77,24.50,0,330.03,357.08,19.4,16.8,0.146,220391.0,220391.0,24,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717407,453628.00
08/27/2015 19:15,2,0.689,ACTIVE,214.87,339.04,59.949,1440717304,"201051344000983","174011321042388",28.57,26.00,0,330.93,354.37,20.0,17.4,0.141,228647.6,228647.6,25,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717408,453629.00
08/27/2015 19:15,2,0.666,ACTIVE,215.09,341.75,59.981,1440717304,"201051344000917","174011321042388",28.57,27.30,0,332.43,356.18,19.3,16.7,0.137,231041.0,231041.0,24,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717409,453630.00
08/27/2015 19:15,2,0.666,ACTIVE,215.09,339.34,59.986,1440717304,"201051344000648","174011321042388",28.78,24.50,0,331.83,355.28,19.5,16.9,0.137,226312.6,226312.6,25,0,0,0,L,1122011218,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717410,453631.00
08/27/2015 19:15,2,0.633,ACTIVE,215.09,341.15,59.975,1440717304,"201051344001093","174011321042388",28.82,24.80,0,332.43,354.37,18.5,15.9,0.124,229272.0,229272.0,24,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717411,453632.00
08/27/2015 19:15,2,0.654,ACTIVE,215.32,339.95,59.986,1440717304,"201051344000645","174011321042388",28.53,26.30,0,332.73,354.97,18.9,16.3,0.133,227346.6,227346.6,25,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717412,453633.00
08/27/2015 19:15,2,0.574,ACTIVE,212.83,337.24,59.975,1440717304,"274151322000085","174011321042388",27.61,29.50,0,331.23,346.56,16.1,13.6,0.097,506096.1,506096.1,24,0,0,0,L,1151911521,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717413,453634.00
08/27/2015 19:15,2,0.668,ACTIVE,214.87,341.75,59.975,1440717304,"201051344000651","174011321042388",28.29,26.50,0,333.93,356.78,19.2,16.6,0.137,226563.7,226563.7,24,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717414,453635.00
08/27/2015 19:15,2,0.674,ACTIVE,215.09,339.34,59.981,1440717304,"201051344000867","174011321042388",28.51,25.30,0,330.93,354.37,19.5,16.9,0.133,219346.6,219346.6,24,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717415,453636.00
08/27/2015 19:15,2,0.645,ACTIVE,214.64,340.25,59.981,1440717304,"201051344001230","174011321042388",28.59,23.00,0,331.53,354.67,18.6,16.1,0.137,230105.6,230105.6,24,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717415,453637.00
08/27/2015 19:15,2,0.650,ACTIVE,215.32,340.85,59.981,1440717304,"201051344000576","174011321042388",28.57,25.00,0,330.63,355.28,18.9,16.3,0.137,226455.8,226455.8,25,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717416,453638.00
08/27/2015 19:15,2,0.699,ACTIVE,214.87,339.95,59.996,1440717304,"201051344000579","174011321042388",28.92,24.30,0,331.23,355.28,20.6,17.9,0.141,233663.2,233663.2,24,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440717417,453639.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453640.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453641.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453642.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453643.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453644.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453645.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453646.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453647.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453648.00
08/27/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440717304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718184,453649.00
08/27/2015 19:30,2,0.562,ACTIVE,214.87,339.34,59.954,1440718204,"201051344000955","174011321042388",28.29,24.30,0,331.23,351.37,16.1,13.6,0.102,231975.5,231975.5,25,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718280,453650.00
08/27/2015 19:30,2,0.518,ACTIVE,212.83,339.04,59.944,1440718204,"274151322000095","174011321042388",28.21,26.50,0,330.93,352.27,14.8,12.4,0.093,531607.9,531607.9,25,0,0,0,L,1151911521,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718280,453651.00
08/27/2015 19:30,2,0.537,ACTIVE,215.09,339.04,59.965,1440718204,"201051344000868","174011321042388",28.53,23.80,0,330.93,349.86,15.6,13.1,0.097,218834.7,218834.7,25,0,0,0,L,1122011218,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718281,453652.00
08/27/2015 19:30,2,0.564,ACTIVE,215.77,339.65,59.944,1440718204,"201051344000853","174011321042388",25.54,24.30,0,332.13,351.67,14.6,12.2,0.102,225350.8,225350.8,25,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718282,453653.00
08/27/2015 19:30,2,0.529,ACTIVE,215.54,341.15,59.944,1440718204,"201051344000582","174011321042388",28.31,25.00,0,333.03,352.27,15.2,12.7,0.097,224211.3,224211.3,25,0,0,0,L,1122011218,1,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718283,453654.00
08/27/2015 19:30,2,0.545,ACTIVE,215.09,338.74,59.965,1440718204,"201051344000469","174011321042388",28.27,23.50,0,329.73,350.77,15.6,13.1,0.106,220604.3,220604.3,26,0,0,0,L,1122011218,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718284,453655.00
08/27/2015 19:30,2,0.521,ACTIVE,215.09,339.95,59.975,1440718204,"201051344000988","174011321042388",28.25,24.30,0,330.63,351.67,14.9,12.5,0.110,219603.1,219603.1,26,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718285,453656.00
08/27/2015 19:30,2,0.537,ACTIVE,215.09,338.44,59.986,1440718204,"201051344001158","174011321042388",27.85,23.50,0,331.23,349.56,15.1,12.7,0.102,225239.8,225239.8,25,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718286,453657.00
08/27/2015 19:30,2,0.545,ACTIVE,215.32,339.34,59.986,1440718204,"201051344001025","174011321042388",28.67,23.80,0,332.73,351.97,15.8,13.4,0.097,229851.9,229851.9,25,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718287,453658.00
08/27/2015 19:30,2,0.545,ACTIVE,215.32,338.74,59.965,1440718204,"201051344000569","174011321042388",28.13,25.30,0,330.63,350.17,15.6,13.1,0.102,233074.4,233074.4,25,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718288,453659.00
08/27/2015 19:30,2,0.309,ACTIVE,213.06,403.07,59.933,1440718204,"274151322000094","174011321042388",37.83,29.30,0,334.24,424.11,12.1,9.7,0.071,407513.6,407513.6,25,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718289,453660.00
08/27/2015 19:30,2,0.541,ACTIVE,215.09,338.44,59.970,1440718204,"201051344000458","174011321042388",28.51,25.30,0,331.23,350.17,15.7,13.2,0.102,228758.5,228758.5,26,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718290,453661.00
08/27/2015 19:30,2,0.490,ACTIVE,213.06,339.34,59.965,1440718204,"274151322000087","174011321042388",27.39,29.00,0,331.53,355.28,13.6,11.2,0.084,479899.2,479899.2,25,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718291,453662.00
08/27/2015 19:30,2,0.516,ACTIVE,212.61,336.04,59.922,1440718204,"274151322000052","174011321042388",27.75,27.80,0,330.03,345.36,14.4,12.0,0.080,512900.3,512900.3,25,0,0,0,L,1151911521,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718292,453663.00
08/27/2015 19:30,2,0.510,ACTIVE,215.32,339.34,59.959,1440718204,"201051344001145","174011321042388",29.30,22.50,0,333.93,352.57,15.1,12.7,0.093,233686.5,233686.5,25,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718293,453664.00
08/27/2015 19:30,2,0.516,ACTIVE,215.54,341.15,59.949,1440718204,"201051344000685","174011321042388",28.69,23.00,0,332.73,352.87,15.0,12.6,0.106,232374.8,232374.8,25,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718294,453665.00
08/27/2015 19:30,2,0.461,ACTIVE,212.16,337.24,59.959,1440718204,"274151322000088","174011321042388",27.67,27.50,0,330.63,344.15,12.9,10.6,0.080,492404.7,492404.7,25,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718295,453666.00
08/27/2015 19:30,2,0.535,ACTIVE,215.32,340.85,59.965,1440718204,"201051344000438","174011321042388",28.90,23.50,0,333.63,351.67,15.7,13.2,0.102,232402.7,232402.7,25,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718295,453667.00
08/27/2015 19:30,2,0.559,ACTIVE,214.87,339.65,59.975,1440718204,"201051344001135","174011321042388",28.51,24.80,0,332.13,351.67,16.2,13.7,0.106,223943.6,223943.6,25,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718296,453668.00
08/27/2015 19:30,2,0.570,ACTIVE,215.32,340.55,59.965,1440718204,"201051344000417","174011321042388",28.37,23.30,0,332.13,351.67,16.4,13.9,0.102,227377.0,227377.0,25,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718297,453669.00
08/27/2015 19:30,2,0.553,ACTIVE,214.64,337.84,59.986,1440718204,"201051344000594","174011321042388",28.31,23.30,0,329.73,349.26,15.9,13.4,0.106,229430.8,229430.8,25,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718298,453670.00
08/27/2015 19:30,2,0.508,ACTIVE,212.83,337.54,59.933,1440718204,"274151322000083","174011321042388",27.65,26.30,0,330.33,354.07,14.2,11.8,0.093,508650.1,508650.1,26,0,0,0,L,1151911521,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718299,453671.00
08/27/2015 19:30,2,0.590,ACTIVE,215.32,340.85,59.970,1440718204,"201051344000585","174011321042388",28.11,24.00,0,331.53,352.27,16.8,14.3,0.110,228988.3,228988.3,25,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718300,453672.00
08/27/2015 19:30,2,0.488,ACTIVE,212.83,339.34,59.954,1440718204,"274151322000054","174011321042388",27.57,28.50,0,330.63,345.06,13.7,11.3,0.071,503424.3,503424.3,25,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718301,453673.00
08/27/2015 19:30,2,0.551,ACTIVE,215.32,339.95,60.002,1440718204,"201051344001203","174011321042388",27.89,23.50,0,333.03,351.97,15.6,13.1,0.106,229721.6,229721.6,25,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718302,453674.00
08/27/2015 19:30,2,0.545,ACTIVE,214.64,340.25,59.970,1440718204,"201051344000646","174011321042388",28.47,23.30,0,332.13,351.37,15.7,13.3,0.097,225849.7,225849.7,25,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718303,453675.00
08/27/2015 19:30,2,0.328,ACTIVE,213.51,402.16,59.975,1440718204,"274151322000068","174011321042388",37.61,30.50,0,332.73,422.60,12.6,10.2,0.071,406896.1,406896.1,25,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718304,453676.00
08/27/2015 19:30,2,0.520,ACTIVE,213.29,338.44,59.965,1440718204,"274151322000076","174011321042388",28.37,27.80,0,329.43,351.37,14.9,12.4,0.088,537874.7,537874.7,25,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718304,453677.00
08/27/2015 19:30,2,0.559,ACTIVE,214.87,339.65,59.965,1440718204,"201051344000890","174011321042388",28.43,23.00,0,331.53,351.67,16.1,13.6,0.097,230634.6,230634.6,25,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718305,453678.00
08/27/2015 19:30,2,0.504,ACTIVE,214.87,338.74,59.975,1440718204,"201051344000900","174011321042388",28.37,24.50,0,330.33,349.26,14.6,12.1,0.097,231673.3,231673.3,26,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718306,453679.00
08/27/2015 19:30,2,0.545,ACTIVE,215.54,340.55,59.959,1440718204,"201051344000633","174011321042388",28.03,23.50,0,330.63,351.37,15.5,13.0,0.106,220394.7,220394.7,25,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718307,453680.00
08/27/2015 19:30,2,0.549,ACTIVE,215.32,338.74,59.954,1440718204,"201051344000983","174011321042388",28.55,24.80,0,329.73,349.26,15.9,13.5,0.102,228651.4,228651.4,26,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718308,453681.00
08/27/2015 19:30,2,0.516,ACTIVE,215.32,340.55,59.970,1440718204,"201051344000917","174011321042388",29.04,25.50,0,332.13,351.37,15.2,12.7,0.093,231044.6,231044.6,25,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718309,453682.00
08/27/2015 19:30,2,0.549,ACTIVE,215.54,339.04,59.981,1440718204,"201051344000648","174011321042388",28.09,23.50,0,330.93,350.17,15.6,13.1,0.097,226316.3,226316.3,26,0,0,0,L,1122011218,1,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718310,453683.00
08/27/2015 19:30,2,0.537,ACTIVE,215.09,340.25,59.970,1440718204,"201051344001093","174011321042388",28.11,23.80,0,332.73,350.17,15.3,12.8,0.093,229275.6,229275.6,25,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718311,453684.00
08/27/2015 19:30,2,0.533,ACTIVE,215.54,339.65,59.970,1440718204,"201051344000645","174011321042388",27.65,24.80,0,331.53,349.56,14.9,12.5,0.093,227350.2,227350.2,26,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718312,453685.00
08/27/2015 19:30,2,0.477,ACTIVE,213.29,336.34,59.975,1440718204,"274151322000085","174011321042388",27.77,27.80,0,331.53,344.45,13.4,11.0,0.075,506099.2,506099.2,25,0,0,0,L,1151911521,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718313,453686.00
08/27/2015 19:30,2,0.531,ACTIVE,215.32,340.85,59.965,1440718204,"201051344000651","174011321042388",28.45,25.00,0,333.03,351.37,15.3,12.9,0.102,226567.3,226567.3,25,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718314,453687.00
08/27/2015 19:30,2,0.539,ACTIVE,215.32,338.14,59.986,1440718204,"201051344000867","174011321042388",28.49,24.00,0,330.33,349.26,15.6,13.1,0.097,219350.3,219350.3,25,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718315,453688.00
08/27/2015 19:30,2,0.531,ACTIVE,214.64,339.34,60.002,1440718204,"201051344001230","174011321042388",27.91,22.30,0,331.23,349.26,15.1,12.6,0.093,230109.1,230109.1,25,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718315,453689.00
08/27/2015 19:30,2,0.531,ACTIVE,215.54,339.65,59.938,1440718204,"201051344000576","174011321042388",28.07,23.80,0,331.83,350.47,15.2,12.7,0.097,226459.4,226459.4,26,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718316,453690.00
08/27/2015 19:30,2,0.566,ACTIVE,214.87,338.14,59.986,1440718204,"201051344000579","174011321042388",28.78,23.30,0,330.33,351.07,16.6,14.0,0.106,233667.1,233667.1,25,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440718317,453691.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453692.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453693.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453694.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453695.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453696.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453697.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453698.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453699.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453700.00
08/27/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440718204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719085,453701.00
08/27/2015 19:45,2,0.482,ACTIVE,214.64,339.04,59.991,1440719103,"201051344000955","174011321042388",28.45,23.30,0,331.53,347.16,13.9,11.5,0.080,231978.6,231978.6,26,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719177,453702.00
08/27/2015 19:45,2,0.422,ACTIVE,212.83,337.54,59.981,1440719103,"274151322000095","174011321042388",27.85,25.50,0,332.73,343.55,11.9,9.6,0.062,531610.6,531610.6,26,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719178,453703.00
08/27/2015 19:45,2,0.492,ACTIVE,214.87,337.84,59.965,1440719103,"201051344000868","174011321042388",23.42,22.80,0,330.63,346.86,11.7,9.4,0.071,218837.6,218837.6,26,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719179,453704.00
08/27/2015 19:45,2,0.463,ACTIVE,215.54,339.04,59.996,1440719103,"201051344000853","174011321042388",27.87,23.50,0,332.73,348.06,13.1,10.7,0.080,225353.8,225353.8,26,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719180,453705.00
08/27/2015 19:45,2,0.439,ACTIVE,215.32,339.34,59.970,1440719103,"201051344000582","174011321042388",28.80,23.80,0,333.03,348.66,12.8,10.5,0.075,224214.2,224214.2,26,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719181,453706.00
08/27/2015 19:45,2,0.471,ACTIVE,215.09,337.84,59.975,1440719103,"201051344000469","174011321042388",27.73,22.80,0,329.43,347.46,13.2,10.8,0.080,220607.3,220607.3,27,0,0,0,L,1122011218,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719182,453707.00
08/27/2015 19:45,2,0.436,ACTIVE,214.87,339.04,59.975,1440719103,"201051344000988","174011321042388",28.25,23.50,0,330.33,348.36,12.5,10.1,0.084,219605.9,219605.9,27,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719183,453708.00
08/27/2015 19:45,2,0.443,ACTIVE,214.87,337.54,59.981,1440719103,"201051344001158","174011321042388",28.57,23.00,0,330.93,347.16,12.8,10.4,0.084,225242.7,225242.7,26,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719184,453709.00
08/27/2015 19:45,2,0.451,ACTIVE,214.87,338.44,59.986,1440719103,"201051344001025","174011321042388",29.12,22.80,0,331.83,348.36,13.3,11.0,0.075,229854.9,229854.9,26,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719185,453710.00
08/27/2015 19:45,2,0.490,ACTIVE,214.87,337.54,59.981,1440719103,"201051344000569","174011321042388",25.07,24.30,0,331.23,346.56,12.5,10.1,0.080,233077.3,233077.3,26,0,0,0,L,1122011218,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719186,453711.00
08/27/2015 19:45,2,0.254,ACTIVE,212.83,393.15,59.996,1440719103,"274151322000094","174011321042388",36.98,27.80,0,333.63,417.49,9.5,7.3,0.053,407515.7,407515.7,26,0,0,0,L,1151911521,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719187,453712.00
08/27/2015 19:45,2,0.465,ACTIVE,214.87,337.54,59.949,1440719103,"201051344000458","174011321042388",28.27,24.30,0,330.63,345.96,13.3,11.0,0.080,228761.5,228761.5,27,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719187,453713.00
08/27/2015 19:45,2,0.406,ACTIVE,212.83,337.54,59.986,1440719103,"274151322000087","174011321042388",27.19,27.80,0,332.43,343.55,11.2,8.9,0.062,479901.7,479901.7,26,0,0,0,L,1151911521,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719188,453714.00
08/27/2015 19:45,2,0.428,ACTIVE,212.38,336.64,59.975,1440719103,"274151322000052","174011321042388",27.25,26.50,0,331.53,343.25,11.9,9.5,0.071,512902.9,512902.9,26,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719189,453715.00
08/27/2015 19:45,2,0.482,ACTIVE,214.87,338.74,59.975,1440719103,"201051344001145","174011321042388",23.78,21.80,0,332.73,348.66,11.7,9.3,0.066,233689.2,233689.2,26,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719190,453716.00
08/27/2015 19:45,2,0.477,ACTIVE,215.32,339.95,60.012,1440719103,"201051344000685","174011321042388",24.11,22.30,0,332.73,349.56,11.7,9.3,0.075,232377.6,232377.6,26,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719191,453717.00
08/27/2015 19:45,2,0.381,ACTIVE,212.38,336.34,59.996,1440719103,"274151322000088","174011321042388",27.06,26.00,0,331.83,342.95,10.5,8.2,0.049,492407.0,492407.0,26,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719192,453718.00
08/27/2015 19:45,2,0.461,ACTIVE,214.87,339.04,59.975,1440719103,"201051344000438","174011321042388",28.82,22.50,0,333.03,349.26,13.4,11.1,0.075,232405.7,232405.7,26,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719193,453719.00
08/27/2015 19:45,2,0.506,ACTIVE,214.64,337.84,60.023,1440719103,"201051344001135","174011321042388",24.59,23.80,0,332.73,348.06,12.6,10.2,0.084,223946.6,223946.6,26,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719194,453720.00
08/27/2015 19:45,2,0.492,ACTIVE,214.87,339.04,60.007,1440719103,"201051344000417","174011321042388",28.21,22.50,0,332.43,348.06,14.1,11.7,0.080,227380.2,227380.2,26,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719195,453721.00
08/27/2015 19:45,2,0.475,ACTIVE,214.64,337.84,59.996,1440719103,"201051344000594","174011321042388",27.87,22.50,0,329.43,346.56,13.4,11.0,0.080,229433.8,229433.8,26,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719196,453722.00
08/27/2015 19:45,2,0.400,ACTIVE,212.61,336.64,59.981,1440719103,"274151322000083","174011321042388",27.79,25.30,0,332.13,343.55,11.3,9.0,0.071,508652.6,508652.6,27,0,0,0,L,1151911521,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719197,453723.00
08/27/2015 19:45,2,0.498,ACTIVE,214.87,339.34,59.975,1440719103,"201051344000585","174011321042388",28.21,23.30,0,333.03,348.36,14.3,11.8,0.080,228991.6,228991.6,26,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719198,453724.00
08/27/2015 19:45,2,0.395,ACTIVE,212.61,335.44,59.975,1440719103,"274151322000054","174011321042388",27.81,27.30,0,332.13,342.95,11.2,8.9,0.066,503426.8,503426.8,26,0,0,0,L,1151911521,1,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719199,453725.00
08/27/2015 19:45,2,0.473,ACTIVE,214.87,337.84,59.981,1440719103,"201051344001203","174011321042388",27.39,22.80,0,333.33,349.56,13.1,10.8,0.080,229724.6,229724.6,26,0,0,0,L,1122011218,1,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719200,453726.00
08/27/2015 19:45,2,0.469,ACTIVE,214.41,338.74,59.975,1440719103,"201051344000646","174011321042388",28.49,22.50,0,331.83,348.06,13.6,11.2,0.075,225852.8,225852.8,26,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719200,453727.00
08/27/2015 19:45,2,0.270,ACTIVE,213.06,397.96,59.981,1440719103,"274151322000068","174011321042388",37.55,29.50,0,334.54,417.49,10.2,8.0,0.044,406898.4,406898.4,26,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719201,453728.00
08/27/2015 19:45,2,0.432,ACTIVE,213.29,338.14,59.975,1440719103,"274151322000076","174011321042388",27.81,26.80,0,333.63,344.15,12.2,9.8,0.075,537877.5,537877.5,26,0,0,0,L,1151911521,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719202,453729.00
08/27/2015 19:45,2,0.484,ACTIVE,214.41,338.14,59.986,1440719103,"201051344000890","174011321042388",27.89,22.30,0,331.53,348.36,13.7,11.3,0.075,230637.7,230637.7,26,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719203,453730.00
08/27/2015 19:45,2,0.455,ACTIVE,214.87,338.14,59.986,1440719103,"201051344000900","174011321042388",23.76,23.50,0,331.23,347.46,10.9,8.6,0.071,231675.9,231675.9,27,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719204,453731.00
08/27/2015 19:45,2,0.492,ACTIVE,215.32,339.65,59.981,1440719103,"201051344000633","174011321042388",23.82,22.50,0,331.53,348.66,11.9,9.5,0.075,220397.5,220397.5,26,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719205,453732.00
08/27/2015 19:45,2,0.482,ACTIVE,214.87,337.24,59.975,1440719103,"201051344000983","174011321042388",27.23,24.00,0,331.23,346.56,13.3,10.9,0.084,228654.4,228654.4,27,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719206,453733.00
08/27/2015 19:45,2,0.459,ACTIVE,214.64,339.04,59.975,1440719103,"201051344000917","174011321042388",27.79,24.50,0,331.83,347.76,12.9,10.5,0.080,231047.5,231047.5,26,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719207,453734.00
08/27/2015 19:45,2,0.494,ACTIVE,215.09,337.54,59.975,1440719103,"201051344000648","174011321042388",24.45,22.50,0,332.13,347.46,12.2,9.9,0.066,226319.2,226319.2,27,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719208,453735.00
08/27/2015 19:45,2,0.463,ACTIVE,214.64,339.65,60.002,1440719103,"201051344001093","174011321042388",27.77,23.00,0,332.13,347.76,13.1,10.7,0.071,229278.5,229278.5,26,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719209,453736.00
08/27/2015 19:45,2,0.428,ACTIVE,215.09,338.44,59.981,1440719103,"201051344000645","174011321042388",28.71,23.80,0,332.13,347.76,12.5,10.1,0.071,227353.0,227353.0,27,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719210,453737.00
