ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 19:45,2,0.398,ACTIVE,212.83,338.44,59.996,1440719103,"274151322000085","174011321042388",27.25,26.50,0,333.03,343.85,11.0,8.7,0.057,506101.6,506101.6,26,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719211,453738.00
08/27/2015 19:45,2,0.461,ACTIVE,214.64,339.04,59.944,1440719103,"201051344000651","174011321042388",27.99,23.80,0,333.33,348.96,13.1,10.7,0.075,226570.2,226570.2,26,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719211,453739.00
08/27/2015 19:45,2,0.459,ACTIVE,215.09,336.64,59.975,1440719103,"201051344000867","174011321042388",28.13,23.00,0,330.03,346.26,13.1,10.8,0.075,219353.3,219353.3,26,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719212,453740.00
08/27/2015 19:45,2,0.447,ACTIVE,214.41,338.14,59.981,1440719103,"201051344001230","174011321042388",28.05,21.50,0,330.63,347.16,12.7,10.3,0.071,230112.0,230112.0,26,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719213,453741.00
08/27/2015 19:45,2,0.463,ACTIVE,215.32,338.74,59.970,1440719103,"201051344000576","174011321042388",27.02,22.80,0,331.83,347.16,12.7,10.3,0.075,226462.2,226462.2,27,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719214,453742.00
08/27/2015 19:45,2,0.486,ACTIVE,214.87,336.94,59.991,1440719103,"201051344000579","174011321042388",28.63,22.80,0,330.93,346.86,14.1,11.7,0.080,233670.3,233670.3,26,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719215,453743.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453744.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453745.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453746.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453747.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453748.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453749.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453750.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453751.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453752.00
08/27/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440719103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440719983,453753.00
08/27/2015 20:00,2,0.375,ACTIVE,214.41,336.94,59.975,1440720003,"201051344000955","174011321042388",26.74,22.30,0,330.93,346.26,10.2,8.0,0.053,231981.1,231981.1,27,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720078,453754.00
08/27/2015 20:00,2,0.293,ACTIVE,212.61,336.34,59.981,1440720003,"274151322000095","174011321042388",27.41,24.30,0,332.43,342.95,8.2,6.0,0.035,531612.5,531612.5,27,0,0,0,L,1151911521,1,123.36,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720079,453755.00
08/27/2015 20:00,2,0.352,ACTIVE,215.09,336.04,59.981,1440720003,"201051344000868","174011321042388",27.53,21.80,0,330.33,344.45,9.8,7.5,0.049,218839.7,218839.7,27,0,0,0,L,1122011218,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720080,453756.00
08/27/2015 20:00,2,0.348,ACTIVE,215.54,337.84,59.949,1440720003,"201051344000853","174011321042388",27.21,22.50,0,332.43,345.96,9.6,7.4,0.049,225356.0,225356.0,27,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720081,453757.00
08/27/2015 20:00,2,0.334,ACTIVE,215.32,337.84,59.959,1440720003,"201051344000582","174011321042388",28.09,23.00,0,332.13,346.26,9.5,7.3,0.049,224216.4,224216.4,27,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720082,453758.00
08/27/2015 20:00,2,0.336,ACTIVE,215.09,336.04,59.949,1440720003,"201051344000469","174011321042388",28.69,22.00,0,329.43,345.36,9.8,7.5,0.053,220609.4,220609.4,28,0,0,0,L,1122011218,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720083,453759.00
08/27/2015 20:00,2,0.324,ACTIVE,214.87,337.54,59.949,1440720003,"201051344000988","174011321042388",27.67,22.80,0,330.03,347.16,9.1,6.9,0.053,219608.0,219608.0,28,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720084,453760.00
08/27/2015 20:00,2,0.340,ACTIVE,214.87,336.04,59.938,1440720003,"201051344001158","174011321042388",27.23,22.50,0,329.43,345.36,9.4,7.2,0.053,225244.9,225244.9,27,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720085,453761.00
08/27/2015 20:00,2,0.348,ACTIVE,214.87,337.24,59.949,1440720003,"201051344001025","174011321042388",28.21,22.00,0,332.13,346.86,10.0,7.7,0.049,229857.3,229857.3,27,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720086,453762.00
08/27/2015 20:00,2,0.350,ACTIVE,215.09,336.34,59.944,1440720003,"201051344000569","174011321042388",27.91,23.50,0,330.03,344.76,9.9,7.6,0.049,233079.4,233079.4,27,0,0,0,L,1122011218,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720087,453763.00
08/27/2015 20:00,2,0.176,ACTIVE,213.06,380.82,59.933,1440720003,"274151322000094","174011321042388",35.74,27.00,0,334.84,407.27,6.4,4.2,0.031,407517.1,407517.1,27,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720088,453764.00
08/27/2015 20:00,2,0.355,ACTIVE,215.09,336.34,59.944,1440720003,"201051344000458","174011321042388",27.71,23.50,0,331.23,344.45,10.0,7.7,0.053,228763.8,228763.8,28,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720088,453765.00
08/27/2015 20:00,2,0.289,ACTIVE,213.06,335.44,59.938,1440720003,"274151322000087","174011321042388",26.66,26.50,0,332.13,342.35,7.8,5.6,0.031,479903.5,479903.5,27,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720089,453766.00
08/27/2015 20:00,2,0.307,ACTIVE,212.61,335.44,59.938,1440720003,"274151322000052","174011321042388",27.02,25.80,0,331.23,342.05,8.4,6.2,0.040,512904.9,512904.9,27,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720090,453767.00
08/27/2015 20:00,2,0.334,ACTIVE,215.32,338.74,59.944,1440720003,"201051344001145","174011321042388",27.87,21.30,0,332.43,346.26,9.5,7.2,0.049,233691.3,233691.3,27,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720091,453768.00
08/27/2015 20:00,2,0.326,ACTIVE,215.32,339.34,59.938,1440720003,"201051344000685","174011321042388",27.91,21.50,0,332.43,346.86,9.2,7.0,0.057,232379.6,232379.6,27,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720092,453769.00
08/27/2015 20:00,2,0.266,ACTIVE,212.38,336.64,59.938,1440720003,"274151322000088","174011321042388",26.36,25.30,0,331.53,341.45,7.1,4.9,0.040,492408.6,492408.6,27,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720093,453770.00
08/27/2015 20:00,2,0.348,ACTIVE,215.09,338.44,59.944,1440720003,"201051344000438","174011321042388",28.35,21.80,0,332.13,346.86,10.0,7.7,0.044,232408.0,232408.0,27,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720094,453771.00
08/27/2015 20:00,2,0.363,ACTIVE,214.64,337.24,59.944,1440720003,"201051344001135","174011321042388",27.85,22.80,0,331.53,345.06,10.3,8.0,0.049,223948.8,223948.8,27,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720095,453772.00
08/27/2015 20:00,2,0.381,ACTIVE,215.09,338.74,59.970,1440720003,"201051344000417","174011321042388",27.57,21.80,0,331.83,346.56,10.7,8.4,0.049,227382.6,227382.6,27,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720096,453773.00
08/27/2015 20:00,2,0.357,ACTIVE,214.87,336.04,59.944,1440720003,"201051344000594","174011321042388",27.59,22.00,0,329.43,344.15,10.0,7.8,0.053,229436.1,229436.1,27,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720097,453774.00
08/27/2015 20:00,2,0.279,ACTIVE,213.29,336.64,59.938,1440720003,"274151322000083","174011321042388",27.39,24.30,0,331.83,342.05,7.8,5.6,0.040,508654.4,508654.4,28,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720098,453775.00
08/27/2015 20:00,2,0.379,ACTIVE,215.32,338.44,59.944,1440720003,"201051344000585","174011321042388",27.95,22.50,0,331.53,346.26,10.8,8.5,0.044,228994.1,228994.1,27,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720099,453776.00
08/27/2015 20:00,2,0.273,ACTIVE,213.06,336.94,59.933,1440720003,"274151322000054","174011321042388",27.63,26.00,0,331.83,342.05,7.7,5.5,0.044,503428.6,503428.6,27,0,0,0,L,1151911521,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720100,453777.00
08/27/2015 20:00,2,0.350,ACTIVE,215.54,338.74,59.959,1440720003,"201051344001203","174011321042388",27.35,22.00,0,331.53,347.16,9.7,7.4,0.049,229726.8,229726.8,27,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720101,453778.00
08/27/2015 20:00,2,0.352,ACTIVE,215.09,338.44,59.944,1440720003,"201051344000646","174011321042388",27.85,22.00,0,330.33,345.66,9.9,7.7,0.049,225855.1,225855.1,27,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720102,453779.00
08/27/2015 20:00,2,0.191,ACTIVE,213.74,388.94,59.922,1440720003,"274151322000068","174011321042388",36.66,28.30,0,334.54,410.58,7.1,4.9,0.027,406900.0,406900.0,27,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720103,453780.00
08/27/2015 20:00,2,0.299,ACTIVE,213.51,337.84,59.938,1440720003,"274151322000076","174011321042388",27.81,25.80,0,333.33,342.95,8.5,6.2,0.049,537879.5,537879.5,27,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720104,453781.00
08/27/2015 20:00,2,0.365,ACTIVE,215.32,337.84,59.907,1440720003,"201051344000890","174011321042388",27.85,21.50,0,330.63,345.96,10.4,8.1,0.049,230640.1,230640.1,27,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720105,453782.00
08/27/2015 20:00,2,0.307,ACTIVE,215.09,337.24,59.944,1440720003,"201051344000900","174011321042388",27.39,22.50,0,330.33,344.45,8.5,6.3,0.049,231677.8,231677.8,28,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720106,453783.00
08/27/2015 20:00,2,0.338,ACTIVE,215.77,338.44,59.959,1440720003,"201051344000633","174011321042388",28.23,21.80,0,330.93,346.56,9.7,7.5,0.049,220399.7,220399.7,27,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720106,453784.00
08/27/2015 20:00,2,0.354,ACTIVE,215.32,336.04,59.949,1440720003,"201051344000983","174011321042388",27.91,23.00,0,330.33,345.36,10.0,7.8,0.049,228656.7,228656.7,28,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720108,453785.00
08/27/2015 20:00,2,0.338,ACTIVE,215.54,339.04,59.954,1440720003,"201051344000917","174011321042388",27.45,23.80,0,331.23,346.26,9.4,7.2,0.049,231049.6,231049.6,27,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720109,453786.00
08/27/2015 20:00,2,0.350,ACTIVE,215.54,336.64,59.949,1440720003,"201051344000648","174011321042388",27.65,21.50,0,331.23,345.06,9.8,7.6,0.049,226321.3,226321.3,28,0,0,0,L,1122011218,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720110,453787.00
08/27/2015 20:00,2,0.350,ACTIVE,215.09,338.44,59.954,1440720003,"201051344001093","174011321042388",27.71,22.30,0,330.93,345.66,9.8,7.6,0.044,229280.7,229280.7,27,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720110,453788.00
08/27/2015 20:00,2,0.324,ACTIVE,215.54,337.24,59.944,1440720003,"201051344000645","174011321042388",27.77,22.80,0,332.13,345.36,9.2,6.9,0.049,227355.0,227355.0,28,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720111,453789.00
08/27/2015 20:00,2,0.279,ACTIVE,213.29,336.64,59.944,1440720003,"274151322000085","174011321042388",26.90,25.30,0,333.03,342.35,7.6,5.4,0.035,506103.4,506103.4,27,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720112,453790.00
08/27/2015 20:00,2,0.348,ACTIVE,215.32,339.04,59.938,1440720003,"201051344000651","174011321042388",26.82,22.80,0,332.43,346.26,9.5,7.2,0.053,226572.4,226572.4,27,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720113,453791.00
08/27/2015 20:00,2,0.338,ACTIVE,215.32,336.04,59.959,1440720003,"201051344000867","174011321042388",28.17,22.50,0,330.33,345.06,9.7,7.4,0.053,219355.5,219355.5,27,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720114,453792.00
08/27/2015 20:00,2,0.320,ACTIVE,215.32,337.84,59.922,1440720003,"201051344001230","174011321042388",28.53,21.30,0,330.63,344.76,9.3,7.0,0.040,230114.2,230114.2,27,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720115,453793.00
08/27/2015 20:00,2,0.338,ACTIVE,215.54,337.54,59.938,1440720003,"201051344000576","174011321042388",27.87,21.80,0,331.83,345.66,9.6,7.3,0.049,226464.4,226464.4,28,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720116,453794.00
08/27/2015 20:00,2,0.367,ACTIVE,215.09,335.74,59.949,1440720003,"201051344000579","174011321042388",28.49,22.30,0,330.63,344.45,10.6,8.3,0.049,233672.8,233672.8,27,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720117,453795.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453796.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453797.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453798.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453799.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453800.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453801.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453802.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453803.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453804.00
08/27/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440720003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720884,453805.00
08/27/2015 20:15,2,0.254,ACTIVE,214.41,336.94,60.012,1440720904,"201051344000955","174011321042388",27.91,21.50,0,330.63,343.55,7.2,5.0,0.022,231982.7,231982.7,28,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720980,453806.00
08/27/2015 20:15,2,0.168,ACTIVE,212.38,334.24,59.959,1440720904,"274151322000095","174011321042388",26.74,23.50,0,331.83,340.25,4.6,2.5,0.013,531613.5,531613.5,28,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720981,453807.00
08/27/2015 20:15,2,0.236,ACTIVE,214.64,335.44,59.981,1440720904,"201051344000868","174011321042388",27.51,21.00,0,330.63,342.35,6.6,4.5,0.013,218841.2,218841.2,28,0,0,0,L,1122011218,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720982,453808.00
08/27/2015 20:15,2,0.236,ACTIVE,215.32,336.64,59.965,1440720904,"201051344000853","174011321042388",27.31,21.80,0,332.13,343.85,6.5,4.3,0.018,225357.4,225357.4,28,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720983,453809.00
08/27/2015 20:15,2,0.232,ACTIVE,215.32,338.14,59.981,1440720904,"201051344000582","174011321042388",27.19,22.00,0,332.13,343.25,6.5,4.3,0.022,224217.8,224217.8,28,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720984,453810.00
08/27/2015 20:15,2,0.246,ACTIVE,215.09,335.44,59.965,1440720904,"201051344000469","174011321042388",27.17,21.00,0,329.13,343.55,6.8,4.6,0.022,220611.0,220611.0,29,0,0,0,L,1122011218,1,121.55,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720985,453811.00
08/27/2015 20:15,2,0.215,ACTIVE,214.87,336.94,59.975,1440720904,"201051344000988","174011321042388",27.02,21.80,0,329.73,344.15,5.9,3.8,0.018,219609.3,219609.3,29,0,0,0,L,1122011218,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720986,453812.00
08/27/2015 20:15,2,0.225,ACTIVE,214.87,335.44,59.938,1440720904,"201051344001158","174011321042388",27.49,21.50,0,329.13,342.65,6.3,4.2,0.018,225246.3,225246.3,28,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720987,453813.00
08/27/2015 20:15,2,0.240,ACTIVE,214.87,337.24,59.981,1440720904,"201051344001025","174011321042388",27.17,21.30,0,331.53,344.76,6.7,4.5,0.018,229858.8,229858.8,28,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720988,453814.00
08/27/2015 20:15,2,0.236,ACTIVE,214.64,335.14,59.981,1440720904,"201051344000569","174011321042388",27.51,22.50,0,330.03,341.75,6.7,4.5,0.022,233080.9,233080.9,28,0,0,0,L,1122011218,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720988,453815.00
08/27/2015 20:15,2,0.100,ACTIVE,212.38,336.34,59.965,1440720904,"274151322000094","174011321042388",29.82,25.30,0,332.43,383.83,3.0,1.0,0.013,407517.7,407517.7,28,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720989,453816.00
08/27/2015 20:15,2,0.238,ACTIVE,214.87,335.14,59.938,1440720904,"201051344000458","174011321042388",27.87,22.50,0,330.33,342.35,6.8,4.6,0.018,228765.3,228765.3,29,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720990,453817.00
08/27/2015 20:15,2,0.174,ACTIVE,212.38,335.74,59.965,1440720904,"274151322000087","174011321042388",25.92,25.50,0,332.13,341.15,4.6,2.5,0.009,479904.5,479904.5,28,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720991,453818.00
08/27/2015 20:15,2,0.189,ACTIVE,212.38,334.54,59.970,1440720904,"274151322000052","174011321042388",26.62,24.80,0,331.53,340.85,5.1,3.0,0.009,512906.0,512906.0,28,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720992,453819.00
08/27/2015 20:15,2,0.229,ACTIVE,215.09,338.14,59.970,1440720904,"201051344001145","174011321042388",27.08,20.30,0,332.13,344.76,6.3,4.1,0.018,233692.7,233692.7,28,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720993,453820.00
08/27/2015 20:15,2,0.217,ACTIVE,215.32,339.04,59.981,1440720904,"201051344000685","174011321042388",27.71,20.70,0,332.13,345.36,6.1,4.0,0.018,232381.0,232381.0,28,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720995,453821.00
08/27/2015 20:15,2,0.150,ACTIVE,212.16,334.54,59.965,1440720904,"274151322000088","174011321042388",25.50,24.30,0,331.23,340.25,3.9,1.9,0.009,492409.5,492409.5,28,0,0,0,L,1151911521,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720996,453822.00
08/27/2015 20:15,2,0.238,ACTIVE,214.87,337.84,59.975,1440720904,"201051344000438","174011321042388",28.01,21.30,0,332.43,344.15,6.8,4.6,0.018,232409.5,232409.5,28,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720997,453823.00
08/27/2015 20:15,2,0.244,ACTIVE,214.64,336.64,59.975,1440720904,"201051344001135","174011321042388",27.87,21.80,0,331.23,343.85,6.9,4.8,0.018,223950.4,223950.4,28,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720998,453824.00
08/27/2015 20:15,2,0.268,ACTIVE,215.09,337.84,59.975,1440720904,"201051344000417","174011321042388",27.55,21.00,0,330.93,344.15,7.5,5.3,0.022,227384.3,227384.3,28,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720998,453825.00
08/27/2015 20:15,2,0.234,ACTIVE,214.64,335.74,60.012,1440720904,"201051344000594","174011321042388",28.39,21.30,0,329.13,342.35,6.8,4.6,0.018,229437.7,229437.7,28,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440720999,453826.00
08/27/2015 20:15,2,0.168,ACTIVE,212.61,335.14,59.981,1440720904,"274151322000083","174011321042388",26.00,23.30,0,331.83,340.55,4.5,2.4,0.013,508655.4,508655.4,29,0,0,0,L,1151911521,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721000,453827.00
08/27/2015 20:15,2,0.256,ACTIVE,215.09,338.44,59.975,1440720904,"201051344000585","174011321042388",27.91,21.50,0,332.43,345.36,7.3,5.1,0.018,228995.8,228995.8,28,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721001,453828.00
08/27/2015 20:15,2,0.162,ACTIVE,212.38,335.44,59.996,1440720904,"274151322000054","174011321042388",26.26,25.00,0,331.53,340.55,4.3,2.3,0.013,503429.5,503429.5,28,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721002,453829.00
08/27/2015 20:15,2,0.240,ACTIVE,215.09,338.44,59.986,1440720904,"201051344001203","174011321042388",26.98,21.30,0,333.03,345.96,6.6,4.4,0.022,229728.3,229728.3,28,0,0,0,L,1122011218,1,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721003,453830.00
08/27/2015 20:15,2,0.240,ACTIVE,214.64,338.14,59.970,1440720904,"201051344000646","174011321042388",27.83,21.30,0,331.23,344.15,6.8,4.6,0.018,225856.6,225856.6,28,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721004,453831.00
08/27/2015 20:15,2,0.117,ACTIVE,213.06,336.34,59.965,1440720904,"274151322000068","174011321042388",30.00,26.80,0,333.63,393.15,3.5,1.5,0.009,406900.7,406900.7,28,0,0,0,L,1151911521,1,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721005,453832.00
08/27/2015 20:15,2,0.178,ACTIVE,213.06,334.84,59.981,1440720904,"274151322000076","174011321042388",26.74,24.80,0,333.33,340.85,4.8,2.7,0.013,537880.6,537880.6,28,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721006,453833.00
08/27/2015 20:15,2,0.252,ACTIVE,214.87,337.24,60.007,1440720904,"201051344000890","174011321042388",27.81,21.00,0,332.73,344.15,7.1,4.9,0.013,230641.7,230641.7,28,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721007,453834.00
08/27/2015 20:15,2,0.195,ACTIVE,214.87,335.74,59.981,1440720904,"201051344000900","174011321042388",26.60,21.50,0,330.03,342.35,5.3,3.2,0.018,231679.0,231679.0,29,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721008,453835.00
08/27/2015 20:15,2,0.238,ACTIVE,215.32,337.24,59.970,1440720904,"201051344000633","174011321042388",27.77,21.00,0,330.93,345.36,6.8,4.6,0.013,220401.2,220401.2,28,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721009,453836.00
08/27/2015 20:15,2,0.244,ACTIVE,214.87,335.44,59.970,1440720904,"201051344000983","174011321042388",27.65,22.00,0,329.73,342.35,6.9,4.7,0.022,228658.3,228658.3,29,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721009,453837.00
08/27/2015 20:15,2,0.232,ACTIVE,215.09,338.74,59.981,1440720904,"201051344000917","174011321042388",26.96,23.00,0,332.13,343.85,6.4,4.2,0.018,231051.0,231051.0,28,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721010,453838.00
08/27/2015 20:15,2,0.246,ACTIVE,215.09,335.44,59.975,1440720904,"201051344000648","174011321042388",26.90,20.70,0,330.93,343.85,6.7,4.6,0.018,226322.8,226322.8,29,0,0,0,L,1122011218,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721011,453839.00
08/27/2015 20:15,2,0.250,ACTIVE,214.87,338.14,59.981,1440720904,"201051344001093","174011321042388",27.31,21.80,0,332.43,344.15,7.0,4.8,0.013,229282.3,229282.3,28,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721012,453840.00
08/27/2015 20:15,2,0.213,ACTIVE,215.32,336.34,59.986,1440720904,"201051344000645","174011321042388",27.39,22.00,0,331.53,342.95,5.9,3.8,0.018,227356.4,227356.4,29,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721013,453841.00
08/27/2015 20:15,2,0.160,ACTIVE,212.61,335.14,59.981,1440720904,"274151322000085","174011321042388",26.74,24.30,0,333.03,340.85,4.3,2.3,0.009,506104.3,506104.3,28,0,0,0,L,1151911521,1,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721014,453842.00
08/27/2015 20:15,2,0.227,ACTIVE,215.09,338.44,59.975,1440720904,"201051344000651","174011321042388",27.63,21.80,0,333.33,345.06,6.4,4.2,0.013,226573.9,226573.9,28,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721015,453843.00
08/27/2015 20:15,2,0.232,ACTIVE,215.09,335.14,59.970,1440720904,"201051344000867","174011321042388",27.67,21.80,0,329.73,342.65,6.5,4.4,0.013,219357.0,219357.0,28,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721016,453844.00
08/27/2015 20:15,2,0.242,ACTIVE,214.87,336.64,59.975,1440720904,"201051344001230","174011321042388",26.50,20.30,0,331.23,343.85,6.5,4.3,0.018,230115.6,230115.6,28,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721017,453845.00
08/27/2015 20:15,2,0.236,ACTIVE,215.32,336.34,59.986,1440720904,"201051344000576","174011321042388",27.17,21.00,0,330.63,342.95,6.5,4.4,0.018,226465.9,226465.9,29,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721018,453846.00
08/27/2015 20:15,2,0.260,ACTIVE,214.87,335.14,59.986,1440720904,"201051344000579","174011321042388",28.09,21.50,0,330.03,341.75,7.4,5.2,0.018,233674.5,233674.5,28,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721019,453847.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453848.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453849.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453850.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453851.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453852.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453853.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453854.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453855.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453856.00
08/27/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440720904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721784,453857.00
08/27/2015 20:30,2,0.172,ALERT,213.06,299.37,59.986,1440721803,"201051344000955","174011321042388",20.59,20.30,0,298.47,341.75,3.6,1.5,0.000,231983.5,231983.5,29,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721880,453858.00
08/27/2015 20:30,2,0.062,ALERT,212.83,296.96,59.986,1440721803,"274151322000095","174011321042388",23.32,22.30,0,295.76,338.44,1.5,0.0,0.000,531613.7,531613.7,29,0,0,0,L,1151911521,1,122.91,122.01,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721881,453859.00
08/27/2015 20:30,2,0.143,ALERT,214.41,299.07,59.991,1440721803,"201051344000868","174011321042388",21.89,20.00,0,298.77,340.55,3.2,1.2,0.000,218841.9,218841.9,29,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721883,453860.00
08/27/2015 20:30,2,0.129,ALERT,214.87,298.77,59.986,1440721803,"201051344000853","174011321042388",21.33,20.30,0,298.17,341.75,2.8,0.8,0.000,225358.1,225358.1,29,0,0,0,L,1122011218,1,122.68,123.14,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721885,453861.00
08/27/2015 20:30,2,0.139,ALERT,213.74,299.97,59.991,1440721803,"201051344000582","174011321042388",21.97,20.70,0,299.37,342.35,3.1,1.1,0.000,224218.5,224218.5,29,0,0,0,L,1122011218,1,122.68,122.46,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721887,453862.00
08/27/2015 20:30,2,0.158,ALERT,214.41,298.77,59.991,1440721803,"201051344000469","174011321042388",21.47,19.50,0,296.96,340.25,3.5,1.4,0.000,220611.8,220611.8,30,0,0,0,L,1122011218,1,121.78,123.14,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721889,453863.00
08/27/2015 20:30,2,0.115,ALERT,214.41,298.77,59.986,1440721803,"201051344000988","174011321042388",22.44,20.70,0,295.46,341.75,2.6,0.6,0.000,219609.8,219609.8,30,0,0,0,L,1122011218,1,122.23,122.91,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721890,453864.00
08/27/2015 20:30,2,0.135,ALERT,214.41,298.47,59.981,1440721803,"201051344001158","174011321042388",21.23,20.30,0,297.26,340.25,2.9,0.9,0.000,225246.9,225246.9,29,0,0,0,L,1122011218,1,122.01,122.68,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721892,453865.00
08/27/2015 20:30,2,0.139,ALERT,213.29,298.47,59.949,1440721803,"201051344001025","174011321042388",22.70,20.00,0,298.17,342.05,3.2,1.2,0.000,229859.5,229859.5,29,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721894,453866.00
08/27/2015 20:30,2,0.141,ALERT,214.41,299.07,59.981,1440721803,"201051344000569","174011321042388",22.36,21.00,0,298.47,339.95,3.2,1.2,0.000,233081.6,233081.6,29,0,0,0,L,1122011218,1,121.78,123.14,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721896,453867.00
08/27/2015 20:30,2,0.000,ALERT,213.06,301.17,60.018,1440721803,"274151322000094","174011321042388",39.56,23.50,0,293.66,389.84,0.0,0.0,0.000,407517.7,407517.7,29,0,0,0,L,1151911521,1,121.55,122.46,0002,18,0,0,0,0,0,0,129,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721898,453868.00
08/27/2015 20:30,2,0.141,ALERT,214.41,298.77,59.986,1440721803,"201051344000458","174011321042388",22.26,21.30,0,297.87,340.55,3.2,1.1,0.000,228766.0,228766.0,30,0,0,0,L,1122011218,1,122.46,122.91,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721900,453869.00
08/27/2015 20:30,2,0.076,ALERT,213.06,295.76,59.996,1440721803,"274151322000087","174011321042388",21.33,24.00,0,294.26,339.04,1.7,0.0,0.000,479904.7,479904.7,29,0,0,0,L,1151911521,1,122.91,122.01,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721902,453870.00
08/27/2015 20:30,2,0.090,ALERT,212.61,296.36,59.981,1440721803,"274151322000052","174011321042388",22.11,23.30,0,294.56,338.74,2.0,0.1,0.000,512906.4,512906.4,29,0,0,0,L,1151911521,1,122.01,124.27,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721904,453871.00
08/27/2015 20:30,2,0.127,ALERT,213.51,298.77,59.986,1440721803,"201051344001145","174011321042388",21.87,19.50,0,298.77,343.85,2.8,0.8,0.000,233693.3,233693.3,29,0,0,0,L,1122011218,1,122.46,122.01,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721905,453872.00
08/27/2015 20:30,2,0.131,ALERT,213.51,298.77,59.986,1440721803,"201051344000685","174011321042388",18.89,19.80,0,297.87,344.15,2.5,0.5,0.000,232381.5,232381.5,29,0,0,0,L,1122011218,1,123.14,121.78,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721907,453873.00
08/27/2015 20:30,2,0.053,ALERT,212.16,296.06,59.959,1440721803,"274151322000088","174011321042388",22.17,22.80,0,294.56,338.74,1.2,0.0,0.000,492409.6,492409.6,29,0,0,0,L,1151911521,1,122.46,122.46,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721909,453874.00
08/27/2015 20:30,2,0.146,ALERT,213.29,298.47,59.981,1440721803,"201051344000438","174011321042388",22.01,19.80,0,298.17,342.95,3.3,1.3,0.000,232410.3,232410.3,29,0,0,0,L,1122011218,1,122.68,122.01,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721911,453875.00
08/27/2015 20:30,2,0.148,ALERT,212.83,298.77,59.981,1440721803,"201051344001135","174011321042388",22.26,20.70,0,298.47,341.75,3.4,1.4,0.000,223951.2,223951.2,29,0,0,0,L,1122011218,1,122.46,121.55,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721913,453876.00
08/27/2015 20:30,2,0.174,ALERT,213.51,298.17,59.975,1440721803,"201051344000417","174011321042388",21.51,20.00,0,297.57,342.35,3.8,1.8,0.000,227385.3,227385.3,29,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721914,453877.00
08/27/2015 20:30,2,0.143,ALERT,213.74,298.47,59.975,1440721803,"201051344000594","174011321042388",22.09,20.30,0,297.57,340.25,3.2,1.2,0.000,229438.4,229438.4,29,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721916,453878.00
08/27/2015 20:30,2,0.066,ALERT,212.38,296.36,59.991,1440721803,"274151322000083","174011321042388",22.17,22.00,0,294.86,338.74,1.5,0.0,0.000,508655.6,508655.6,30,0,0,0,L,1151911521,1,120.88,124.04,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721918,453879.00
08/27/2015 20:30,2,0.160,ALERT,213.51,298.77,59.986,1440721803,"201051344000585","174011321042388",21.73,20.30,0,297.57,343.25,3.5,1.5,0.000,228996.6,228996.6,29,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721920,453880.00
08/27/2015 20:30,2,0.062,ALERT,212.83,296.36,59.981,1440721803,"274151322000054","174011321042388",22.22,23.50,0,294.56,338.74,1.4,0.0,0.000,503429.7,503429.7,29,0,0,0,L,1151911521,1,121.55,123.81,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721922,453881.00
08/27/2015 20:30,2,0.150,ALERT,213.29,298.47,59.975,1440721803,"201051344001203","174011321042388",19.46,20.00,0,297.87,344.15,3.0,1.0,0.000,229729.0,229729.0,29,0,0,0,L,1122011218,1,123.14,121.55,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721924,453882.00
08/27/2015 20:30,2,0.141,ALERT,213.06,298.47,59.981,1440721803,"201051344000646","174011321042388",21.55,19.80,0,297.26,342.95,3.1,1.1,0.000,225857.4,225857.4,29,0,0,0,L,1122011218,1,122.68,121.55,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721926,453883.00
08/27/2015 20:30,2,0.008,ALERT,213.06,294.86,59.991,1440721803,"274151322000068","174011321042388",39.64,25.00,0,293.36,392.25,0.0,0.0,0.000,406900.8,406900.8,29,0,0,0,L,1151911521,1,122.46,122.01,0002,23,0,0,0,0,0,0,138,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721928,453884.00
08/27/2015 20:30,2,0.066,ALERT,213.06,295.46,59.970,1440721803,"274151322000076","174011321042388",22.64,23.50,0,294.26,339.34,1.6,0.0,0.000,537880.8,537880.8,29,0,0,0,L,1151911521,1,122.68,122.23,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721929,453885.00
08/27/2015 20:30,2,0.154,ALERT,213.06,299.37,59.970,1440721803,"201051344000890","174011321042388",21.89,19.80,0,298.77,343.25,3.4,1.4,0.000,230642.5,230642.5,29,0,0,0,L,1122011218,1,122.68,121.33,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721931,453886.00
08/27/2015 20:30,2,0.094,ALERT,214.19,298.47,59.970,1440721803,"201051344000900","174011321042388",21.03,20.00,0,297.26,340.55,2.0,0.0,0.000,231679.3,231679.3,30,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721933,453887.00
