ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 20:30,2,0.135,ALERT,215.09,297.87,59.965,1440721803,"201051344000633","174011321042388",21.51,19.80,0,295.76,344.45,3.0,0.9,0.000,220401.8,220401.8,29,0,0,0,L,1122011218,1,122.68,123.36,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721935,453888.00
08/27/2015 20:30,2,0.145,ALERT,214.41,298.77,59.949,1440721803,"201051344000983","174011321042388",21.49,20.70,0,297.87,339.65,3.1,1.1,0.000,228659.0,228659.0,30,0,0,0,L,1122011218,1,122.46,122.91,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721937,453889.00
08/27/2015 20:30,2,0.133,ALERT,213.74,298.47,59.970,1440721803,"201051344000917","174011321042388",20.61,21.50,0,296.66,343.25,2.8,0.8,0.000,231051.7,231051.7,29,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721938,453890.00
08/27/2015 20:30,2,0.139,ALERT,214.64,297.87,59.970,1440721803,"201051344000648","174011321042388",21.63,19.50,0,296.96,340.85,3.1,1.1,0.000,226323.5,226323.5,30,0,0,0,L,1122011218,1,122.01,123.36,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721940,453891.00
08/27/2015 20:30,2,0.158,ALERT,213.51,299.07,59.975,1440721803,"201051344001093","174011321042388",20.69,20.70,0,297.87,343.55,3.4,1.3,0.000,229283.0,229283.0,29,0,0,0,L,1122011218,1,122.68,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721942,453892.00
08/27/2015 20:30,2,0.123,ALERT,214.64,298.17,59.975,1440721803,"201051344000645","174011321042388",20.22,20.70,0,297.26,340.85,2.5,0.5,0.000,227356.9,227356.9,30,0,0,0,L,1122011218,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721944,453893.00
08/27/2015 20:30,2,0.062,ALERT,213.06,296.36,59.975,1440721803,"274151322000085","174011321042388",22.22,22.80,0,294.56,339.04,1.4,0.0,0.000,506104.5,506104.5,29,0,0,0,L,1151911521,1,122.23,121.78,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721946,453894.00
08/27/2015 20:30,2,0.141,ALERT,213.74,298.47,59.996,1440721803,"201051344000651","174011321042388",20.34,20.70,0,297.26,342.95,2.9,0.9,0.000,226574.5,226574.5,29,0,0,0,L,1122011218,1,123.14,121.78,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721947,453895.00
08/27/2015 20:30,2,0.135,ALERT,214.64,298.17,59.949,1440721803,"201051344000867","174011321042388",21.29,20.70,0,296.96,340.85,2.9,0.9,0.000,219357.7,219357.7,29,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721949,453896.00
08/27/2015 20:30,2,0.137,ALERT,213.51,299.37,60.012,1440721803,"201051344001230","174011321042388",19.54,19.30,0,298.17,342.65,2.7,0.7,0.000,230116.2,230116.2,29,0,0,0,L,1122011218,1,122.91,121.78,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721951,453897.00
08/27/2015 20:30,2,0.133,ALERT,214.87,298.77,59.975,1440721803,"201051344000576","174011321042388",20.14,19.80,0,297.57,341.45,2.8,0.7,0.000,226466.5,226466.5,30,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721953,453898.00
08/27/2015 20:30,2,0.164,ALERT,214.41,298.77,59.981,1440721803,"201051344000579","174011321042388",20.63,20.00,0,297.87,340.55,3.5,1.4,0.000,233675.4,233675.4,29,0,0,0,L,1122011218,1,122.23,122.68,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440721955,453899.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453900.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453901.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453902.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453903.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453904.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453905.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453906.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453907.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453908.00
08/27/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440721803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440722683,453909.00
08/27/2015 20:45,2,0.000,ALERT,213.96,299.97,59.986,1440722703,"201051344000955","174011321042388",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,231983.6,231983.6,31,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1440722778,453910.00
08/27/2015 20:45,2,0.000,ALERT,212.61,297.26,59.954,1440722703,"274151322000095","174011321042388",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,531613.7,531613.7,31,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1440722780,453911.00
08/27/2015 20:45,2,0.000,ALERT,214.64,299.37,59.981,1440722703,"201051344000868","174011321042388",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,218842.0,218842.0,31,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722781,453912.00
08/27/2015 20:45,2,0.000,ALERT,215.32,298.77,59.981,1440722703,"201051344000853","174011321042388",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,225358.1,225358.1,31,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1440722783,453913.00
08/27/2015 20:45,2,0.000,ALERT,214.87,300.57,59.981,1440722703,"201051344000582","174011321042388",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,224218.5,224218.5,31,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1440722785,453914.00
08/27/2015 20:45,2,0.000,ALERT,214.87,298.77,59.970,1440722703,"201051344000469","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,220611.8,220611.8,32,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1440722787,453915.00
08/27/2015 20:45,2,0.000,ALERT,214.41,298.47,59.949,1440722703,"201051344000988","174011321042388",0.00,19.00,0,293.06,300.27,0.0,0.0,0.000,219609.9,219609.9,32,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1440722789,453916.00
08/27/2015 20:45,2,0.000,ALERT,214.64,298.47,59.975,1440722703,"201051344001158","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,225247.0,225247.0,31,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1440722791,453917.00
08/27/2015 20:45,2,0.000,ALERT,214.19,298.77,59.981,1440722703,"201051344001025","174011321042388",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,229859.5,229859.5,31,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1440722793,453918.00
08/27/2015 20:45,2,0.000,ALERT,214.64,299.07,59.975,1440722703,"201051344000569","174011321042388",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,233081.7,233081.7,31,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1440722794,453919.00
08/27/2015 20:45,2,0.000,ALERT,212.61,295.16,59.970,1440722703,"274151322000094","174011321042388",0.00,21.80,0,292.16,379.02,0.0,0.0,0.000,407517.7,407517.7,31,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,15,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1440722796,453920.00
08/27/2015 20:45,2,0.000,ALERT,214.64,298.47,59.981,1440722703,"201051344000458","174011321042388",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,228766.1,228766.1,32,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1440722798,453921.00
08/27/2015 20:45,2,0.000,ALERT,212.38,295.46,59.975,1440722703,"274151322000087","174011321042388",0.00,22.50,0,291.85,298.17,0.0,0.0,0.000,479904.7,479904.7,31,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1440722800,453922.00
08/27/2015 20:45,2,0.000,ALERT,211.93,295.46,59.986,1440722703,"274151322000052","174011321042388",0.00,21.80,0,292.16,299.07,0.0,0.0,0.000,512906.4,512906.4,31,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1440722802,453923.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.97,59.970,1440722703,"201051344001145","174011321042388",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,233693.4,233693.4,31,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722803,453924.00
08/27/2015 20:45,2,0.000,ALERT,214.64,299.67,60.018,1440722703,"201051344000685","174011321042388",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,232381.5,232381.5,31,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722805,453925.00
08/27/2015 20:45,2,0.000,ALERT,212.16,296.36,59.975,1440722703,"274151322000088","174011321042388",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,492409.6,492409.6,31,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1440722807,453926.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.97,60.002,1440722703,"201051344000438","174011321042388",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,232410.4,232410.4,31,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1440722809,453927.00
08/27/2015 20:45,2,0.000,ALERT,213.96,299.67,59.965,1440722703,"201051344001135","174011321042388",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,223951.2,223951.2,31,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1440722811,453928.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.07,59.970,1440722703,"201051344000417","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,227385.5,227385.5,31,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722812,453929.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.07,59.965,1440722703,"201051344000594","174011321042388",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,229438.4,229438.4,31,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1440722814,453930.00
08/27/2015 20:45,2,0.000,ALERT,212.38,296.96,59.975,1440722703,"274151322000083","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,508655.6,508655.6,32,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1440722816,453931.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.67,59.928,1440722703,"201051344000585","174011321042388",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,228996.7,228996.7,31,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1440722818,453932.00
08/27/2015 20:45,2,0.000,ALERT,212.38,296.66,59.986,1440722703,"274151322000054","174011321042388",0.00,22.00,0,292.46,299.07,0.0,0.0,0.000,503429.7,503429.7,31,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1440722820,453933.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.07,59.975,1440722703,"201051344001203","174011321042388",0.00,19.00,0,296.66,303.28,0.0,0.0,0.000,229729.0,229729.0,31,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1440722821,453934.00
08/27/2015 20:45,2,0.000,ALERT,213.96,299.67,59.996,1440722703,"201051344000646","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,225857.4,225857.4,31,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1440722823,453935.00
08/27/2015 20:45,2,0.000,ALERT,212.83,295.76,59.965,1440722703,"274151322000068","174011321042388",0.00,23.00,0,292.46,380.22,0.0,0.0,0.000,406900.8,406900.8,31,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1440722825,453936.00
08/27/2015 20:45,2,0.000,ALERT,213.06,296.36,59.981,1440722703,"274151322000076","174011321042388",0.00,21.80,0,292.16,298.77,0.0,0.0,0.000,537880.8,537880.8,31,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1440722827,453937.00
08/27/2015 20:45,2,0.000,ALERT,214.19,299.67,59.986,1440722703,"201051344000890","174011321042388",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,230642.6,230642.6,31,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1440722829,453938.00
08/27/2015 20:45,2,0.000,ALERT,214.64,298.77,59.986,1440722703,"201051344000900","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,231679.3,231679.3,32,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1440722831,453939.00
08/27/2015 20:45,2,0.000,ALERT,215.32,298.47,59.981,1440722703,"201051344000633","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,220401.9,220401.9,31,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1440722832,453940.00
08/27/2015 20:45,2,0.000,ALERT,214.64,298.77,59.986,1440722703,"201051344000983","174011321042388",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,228659.1,228659.1,32,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1440722834,453941.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.37,60.023,1440722703,"201051344000917","174011321042388",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,231051.7,231051.7,31,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1440722836,453942.00
08/27/2015 20:45,2,0.000,ALERT,214.64,297.87,59.986,1440722703,"201051344000648","174011321042388",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,226323.6,226323.6,32,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1440722838,453943.00
08/27/2015 20:45,2,0.000,ALERT,213.96,299.07,59.981,1440722703,"201051344001093","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,229283.2,229283.2,31,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1440722839,453944.00
08/27/2015 20:45,2,0.000,ALERT,215.09,298.77,59.991,1440722703,"201051344000645","174011321042388",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,227356.9,227356.9,32,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722841,453945.00
08/27/2015 20:45,2,0.000,ALERT,212.61,296.06,60.012,1440722703,"274151322000085","174011321042388",0.00,21.50,0,292.46,298.77,0.0,0.0,0.000,506104.5,506104.5,31,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1440722843,453946.00
08/27/2015 20:45,2,0.000,ALERT,214.19,298.77,59.970,1440722703,"201051344000651","174011321042388",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,226574.6,226574.6,31,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1440722845,453947.00
08/27/2015 20:45,2,0.000,ALERT,214.87,298.77,59.975,1440722703,"201051344000867","174011321042388",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,219357.7,219357.7,31,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1440722847,453948.00
08/27/2015 20:45,2,0.000,ALERT,214.19,299.97,60.012,1440722703,"201051344001230","174011321042388",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,230116.2,230116.2,31,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1440722849,453949.00
08/27/2015 20:45,2,0.000,ALERT,215.09,299.07,59.981,1440722703,"201051344000576","174011321042388",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,226466.5,226466.5,32,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1440722851,453950.00
08/27/2015 20:45,2,0.000,ALERT,214.41,299.07,59.970,1440722703,"201051344000579","174011321042388",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,233675.5,233675.5,31,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1440722852,453951.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453952.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453953.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453954.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453955.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453956.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453957.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453958.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453959.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453960.00
08/27/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440722703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440723583,453961.00
08/27/2015 21:00,2,0.000,ALERT,212.61,297.26,59.981,1440723603,"201051344000955","174011321042388",0.00,17.80,0,295.76,303.88,0.0,0.0,0.000,231983.6,231983.6,33,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723680,453962.00
08/27/2015 21:00,2,0.000,ALERT,211.93,296.36,59.981,1440723603,"274151322000095","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,531613.7,531613.7,33,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723681,453963.00
08/27/2015 21:00,2,0.000,ALERT,213.74,298.77,60.002,1440723603,"201051344000868","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,218842.0,218842.0,33,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723683,453964.00
08/27/2015 21:00,2,0.000,ALERT,214.41,297.87,59.975,1440723603,"201051344000853","174011321042388",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,225358.1,225358.1,33,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723685,453965.00
08/27/2015 21:00,2,0.000,ALERT,213.51,298.17,60.012,1440723603,"201051344000582","174011321042388",0.00,18.00,0,296.66,304.48,0.0,0.0,0.000,224218.5,224218.5,33,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723687,453966.00
08/27/2015 21:00,2,0.000,ALERT,213.96,297.87,59.970,1440723603,"201051344000469","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,220611.8,220611.8,34,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723689,453967.00
08/27/2015 21:00,2,0.000,ALERT,213.96,298.17,59.965,1440723603,"201051344000988","174011321042388",0.00,17.80,0,292.46,299.97,0.0,0.0,0.000,219609.9,219609.9,34,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723691,453968.00
08/27/2015 21:00,2,0.000,ALERT,213.96,297.87,59.986,1440723603,"201051344001158","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,225247.0,225247.0,33,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723693,453969.00
08/27/2015 21:00,2,0.000,ALERT,212.83,296.36,59.975,1440723603,"201051344001025","174011321042388",0.00,17.50,0,295.46,304.18,0.0,0.0,0.000,229859.5,229859.5,33,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723694,453970.00
08/27/2015 21:00,2,0.000,ALERT,213.96,298.47,59.975,1440723603,"201051344000569","174011321042388",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,233081.7,233081.7,33,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723696,453971.00
08/27/2015 21:00,2,0.000,ALERT,212.16,295.46,59.975,1440723603,"274151322000094","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,407517.7,407517.7,33,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723698,453972.00
08/27/2015 21:00,2,0.000,ALERT,213.96,298.47,59.975,1440723603,"201051344000458","174011321042388",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,228766.1,228766.1,34,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723700,453973.00
08/27/2015 21:00,2,0.000,ALERT,212.16,295.46,59.965,1440723603,"274151322000087","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,479904.7,479904.7,33,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723702,453974.00
08/27/2015 21:00,2,0.000,ALERT,211.70,295.16,59.970,1440723603,"274151322000052","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,512906.4,512906.4,33,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723703,453975.00
08/27/2015 21:00,2,0.000,ALERT,213.29,297.57,59.981,1440723603,"201051344001145","174011321042388",0.00,17.30,0,296.36,304.78,0.0,0.0,0.000,233693.4,233693.4,33,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723705,453976.00
08/27/2015 21:00,2,0.000,ALERT,213.29,297.26,59.970,1440723603,"201051344000685","174011321042388",0.00,17.50,0,295.76,303.88,0.0,0.0,0.000,232381.5,232381.5,33,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723707,453977.00
08/27/2015 21:00,2,0.000,ALERT,211.48,294.86,59.954,1440723603,"274151322000088","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,492409.6,492409.6,33,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723709,453978.00
08/27/2015 21:00,2,0.000,ALERT,213.06,296.96,59.975,1440723603,"201051344000438","174011321042388",0.00,17.50,0,296.06,304.18,0.0,0.0,0.000,232410.4,232410.4,33,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723711,453979.00
08/27/2015 21:00,2,0.000,ALERT,212.61,296.96,59.965,1440723603,"201051344001135","174011321042388",0.00,17.80,0,296.36,304.18,0.0,0.0,0.000,223951.2,223951.2,33,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723713,453980.00
08/27/2015 21:00,2,0.000,ALERT,213.29,296.66,59.975,1440723603,"201051344000417","174011321042388",0.00,17.80,0,295.46,303.28,0.0,0.0,0.000,227385.5,227385.5,33,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723715,453981.00
08/27/2015 21:00,2,0.000,ALERT,213.74,299.07,59.959,1440723603,"201051344000594","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,229438.4,229438.4,33,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723716,453982.00
08/27/2015 21:00,2,0.000,ALERT,212.16,296.66,59.928,1440723603,"274151322000083","174011321042388",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,508655.6,508655.6,34,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723718,453983.00
08/27/2015 21:00,2,0.000,ALERT,213.29,297.57,59.965,1440723603,"201051344000585","174011321042388",0.00,17.80,0,295.46,303.28,0.0,0.0,0.000,228996.7,228996.7,33,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723720,453984.00
08/27/2015 21:00,2,0.000,ALERT,212.16,295.76,59.954,1440723603,"274151322000054","174011321042388",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,503429.7,503429.7,33,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723722,453985.00
08/27/2015 21:00,2,0.000,ALERT,213.29,296.96,59.970,1440723603,"201051344001203","174011321042388",0.00,17.80,0,296.06,305.08,0.0,0.0,0.000,229729.0,229729.0,33,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723724,453986.00
08/27/2015 21:00,2,0.000,ALERT,212.83,296.96,59.933,1440723603,"201051344000646","174011321042388",0.00,17.50,0,295.16,303.28,0.0,0.0,0.000,225857.4,225857.4,33,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723725,453987.00
08/27/2015 21:00,2,0.000,ALERT,212.61,294.86,59.959,1440723603,"274151322000068","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,406900.8,406900.8,33,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723727,453988.00
08/27/2015 21:00,2,0.000,ALERT,212.61,295.76,59.959,1440723603,"274151322000076","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,537880.8,537880.8,33,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723729,453989.00
08/27/2015 21:00,2,0.000,ALERT,212.83,297.26,59.959,1440723603,"201051344000890","174011321042388",0.00,17.80,0,296.36,305.08,0.0,0.0,0.000,230642.6,230642.6,33,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723731,453990.00
08/27/2015 21:00,2,0.000,ALERT,213.74,297.87,59.970,1440723603,"201051344000900","174011321042388",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,231679.3,231679.3,34,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723733,453991.00
08/27/2015 21:00,2,0.000,ALERT,214.41,297.57,59.965,1440723603,"201051344000633","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,220401.9,220401.9,33,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723734,453992.00
08/27/2015 21:00,2,0.000,ALERT,213.96,298.17,59.975,1440723603,"201051344000983","174011321042388",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,228659.1,228659.1,34,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723736,453993.00
08/27/2015 21:00,2,0.000,ALERT,213.06,296.66,59.959,1440723603,"201051344000917","174011321042388",0.00,18.70,0,294.86,302.98,0.0,0.0,0.000,231051.7,231051.7,33,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723738,453994.00
08/27/2015 21:00,2,0.000,ALERT,214.41,297.87,59.965,1440723603,"201051344000648","174011321042388",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,226323.6,226323.6,34,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723740,453995.00
08/27/2015 21:00,2,0.000,ALERT,213.06,297.26,59.970,1440723603,"201051344001093","174011321042388",0.00,18.00,0,295.76,303.58,0.0,0.0,0.000,229283.2,229283.2,33,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723742,453996.00
08/27/2015 21:00,2,0.000,ALERT,214.64,298.17,60.002,1440723603,"201051344000645","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,227356.9,227356.9,34,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723744,453997.00
08/27/2015 21:00,2,0.000,ALERT,212.38,296.06,59.975,1440723603,"274151322000085","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,506104.5,506104.5,33,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723746,453998.00
08/27/2015 21:00,2,0.000,ALERT,213.06,296.36,59.970,1440723603,"201051344000651","174011321042388",0.00,17.50,0,295.46,303.28,0.0,0.0,0.000,226574.6,226574.6,33,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440723747,453999.00
08/27/2015 21:00,2,0.000,ALERT,214.41,298.47,59.970,1440723603,"201051344000867","174011321042388",0.00,18.30,0,294.56,300.87,0.0,0.0,0.000,219357.7,219357.7,33,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723749,454000.00
08/27/2015 21:00,2,0.000,ALERT,213.06,297.57,59.970,1440723603,"201051344001230","174011321042388",0.00,17.50,0,296.06,304.18,0.0,0.0,0.000,230116.2,230116.2,33,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723751,454001.00
08/27/2015 21:00,2,0.000,ALERT,214.64,299.37,59.970,1440723603,"201051344000576","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,226466.5,226466.5,34,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723753,454002.00
08/27/2015 21:00,2,0.000,ALERT,213.96,299.07,59.965,1440723603,"201051344000579","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,233675.5,233675.5,33,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440723755,454003.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454004.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454005.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454006.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454007.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454008.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454009.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454010.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454011.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454012.00
08/27/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440723603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440724483,454013.00
08/27/2015 21:15,2,0.000,ALERT,212.61,297.26,59.986,1440724503,"201051344000955","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,231983.6,231983.6,35,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724579,454014.00
08/27/2015 21:15,2,0.000,ALERT,212.38,297.26,59.975,1440724503,"274151322000095","174011321042388",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,531613.7,531613.7,35,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724581,454015.00
08/27/2015 21:15,2,0.000,ALERT,213.51,298.17,59.975,1440724503,"201051344000868","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,218842.0,218842.0,35,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724582,454016.00
08/27/2015 21:15,2,0.000,ALERT,214.19,297.57,59.970,1440724503,"201051344000853","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,225358.1,225358.1,35,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724584,454017.00
08/27/2015 21:15,2,0.000,ALERT,213.51,298.17,59.970,1440724503,"201051344000582","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,224218.5,224218.5,35,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724586,454018.00
08/27/2015 21:15,2,0.000,ALERT,213.74,297.57,59.996,1440724503,"201051344000469","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,220611.8,220611.8,36,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724588,454019.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.57,59.981,1440724503,"201051344000988","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,219609.9,219609.9,36,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724590,454020.00
08/27/2015 21:15,2,0.000,ALERT,213.74,297.57,59.981,1440724503,"201051344001158","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,225247.0,225247.0,35,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724592,454021.00
08/27/2015 21:15,2,0.000,ALERT,212.83,296.36,59.975,1440724503,"201051344001025","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,229859.5,229859.5,35,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724593,454022.00
08/27/2015 21:15,2,0.000,ALERT,213.51,298.17,59.981,1440724503,"201051344000569","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,233081.7,233081.7,35,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724595,454023.00
08/27/2015 21:15,2,0.000,ALERT,212.38,295.46,59.975,1440724503,"274151322000094","174011321042388",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,407517.7,407517.7,35,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724597,454024.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.87,59.975,1440724503,"201051344000458","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,228766.1,228766.1,36,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724599,454025.00
08/27/2015 21:15,2,0.000,ALERT,212.16,295.76,59.981,1440724503,"274151322000087","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,479904.7,479904.7,35,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724601,454026.00
08/27/2015 21:15,2,0.000,ALERT,211.93,295.76,59.975,1440724503,"274151322000052","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,512906.4,512906.4,35,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724603,454027.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.87,59.949,1440724503,"201051344001145","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,233693.4,233693.4,35,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724604,454028.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.57,59.975,1440724503,"201051344000685","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,232381.5,232381.5,35,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724606,454029.00
08/27/2015 21:15,2,0.000,ALERT,211.70,295.76,59.970,1440724503,"274151322000088","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,492409.6,492409.6,35,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724608,454030.00
08/27/2015 21:15,2,0.000,ALERT,213.29,297.57,59.965,1440724503,"201051344000438","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,232410.4,232410.4,35,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724610,454031.00
08/27/2015 21:15,2,0.000,ALERT,213.06,297.87,59.970,1440724503,"201051344001135","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,223951.2,223951.2,35,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724612,454032.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.26,59.965,1440724503,"201051344000417","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,227385.5,227385.5,35,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724614,454033.00
08/27/2015 21:15,2,0.000,ALERT,213.29,297.87,59.970,1440724503,"201051344000594","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,229438.4,229438.4,35,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724615,454034.00
08/27/2015 21:15,2,0.000,ALERT,212.16,295.76,59.975,1440724503,"274151322000083","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,508655.6,508655.6,36,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724617,454035.00
08/27/2015 21:15,2,0.000,ALERT,213.29,297.57,59.965,1440724503,"201051344000585","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,228996.7,228996.7,35,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724619,454036.00
08/27/2015 21:15,2,0.000,ALERT,211.93,295.46,59.970,1440724503,"274151322000054","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,503429.7,503429.7,35,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724621,454037.00
