ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 21:15,2,0.000,ALERT,213.29,297.26,59.975,1440724503,"201051344001203","174011321042388",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,229729.0,229729.0,35,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724623,454038.00
08/27/2015 21:15,2,0.000,ALERT,213.06,297.57,59.981,1440724503,"201051344000646","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,225857.4,225857.4,35,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724624,454039.00
08/27/2015 21:15,2,0.000,ALERT,212.83,295.16,59.970,1440724503,"274151322000068","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,406900.8,406900.8,35,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724626,454040.00
08/27/2015 21:15,2,0.000,ALERT,212.61,295.46,59.986,1440724503,"274151322000076","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,537880.8,537880.8,35,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724628,454041.00
08/27/2015 21:15,2,0.000,ALERT,213.06,297.87,59.981,1440724503,"201051344000890","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,230642.6,230642.6,35,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724630,454042.00
08/27/2015 21:15,2,0.000,ALERT,213.51,297.87,59.986,1440724503,"201051344000900","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,231679.3,231679.3,36,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724632,454043.00
08/27/2015 21:15,2,0.000,ALERT,214.19,296.96,59.981,1440724503,"201051344000633","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,220401.9,220401.9,35,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724634,454044.00
08/27/2015 21:15,2,0.000,ALERT,213.74,297.57,59.981,1440724503,"201051344000983","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,228659.1,228659.1,36,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724636,454045.00
08/27/2015 21:15,2,0.000,ALERT,213.29,297.26,59.970,1440724503,"201051344000917","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,231051.7,231051.7,35,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724637,454046.00
08/27/2015 21:15,2,0.000,ALERT,213.96,296.96,59.986,1440724503,"201051344000648","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,226323.6,226323.6,36,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724639,454047.00
08/27/2015 21:15,2,0.000,ALERT,213.29,297.57,59.975,1440724503,"201051344001093","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,229283.2,229283.2,35,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724641,454048.00
08/27/2015 21:15,2,0.000,ALERT,214.19,297.57,59.981,1440724503,"201051344000645","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,227356.9,227356.9,36,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724643,454049.00
08/27/2015 21:15,2,0.000,ALERT,212.38,296.66,59.975,1440724503,"274151322000085","174011321042388",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,506104.5,506104.5,35,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724645,454050.00
08/27/2015 21:15,2,0.000,ALERT,213.51,296.96,59.981,1440724503,"201051344000651","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,226574.6,226574.6,35,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724647,454051.00
08/27/2015 21:15,2,0.000,ALERT,213.96,297.57,60.002,1440724503,"201051344000867","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,219357.7,219357.7,35,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724648,454052.00
08/27/2015 21:15,2,0.000,ALERT,213.29,298.17,59.981,1440724503,"201051344001230","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,230116.2,230116.2,35,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724650,454053.00
08/27/2015 21:15,2,0.000,ALERT,214.19,298.17,59.986,1440724503,"201051344000576","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,226466.5,226466.5,36,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440724652,454054.00
08/27/2015 21:15,2,0.000,ALERT,213.74,298.17,59.981,1440724503,"201051344000579","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,233675.5,233675.5,35,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440724654,454055.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454056.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454057.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454058.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454059.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454060.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454061.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454062.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454063.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454064.00
08/27/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440724503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440725383,454065.00
08/27/2015 21:30,2,0.000,ALERT,213.74,300.27,60.002,1440725403,"201051344000955","174011321042388",0.00,16.70,0,295.16,301.47,0.0,0.0,0.000,231983.6,231983.6,37,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725479,454066.00
08/27/2015 21:30,2,0.000,ALERT,212.16,295.46,59.991,1440725403,"274151322000095","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,531613.7,531613.7,37,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725481,454067.00
08/27/2015 21:30,2,0.000,ALERT,215.09,299.07,60.002,1440725403,"201051344000868","174011321042388",0.00,16.30,0,295.76,309.29,0.0,0.0,0.000,218842.0,218842.0,37,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725483,454068.00
08/27/2015 21:30,2,0.000,ALERT,215.54,298.17,60.012,1440725403,"201051344000853","174011321042388",0.00,16.00,0,295.46,307.78,0.0,0.0,0.000,225358.1,225358.1,37,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725485,454069.00
08/27/2015 21:30,2,0.000,ALERT,214.64,301.17,59.986,1440725403,"201051344000582","174011321042388",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,224218.5,224218.5,37,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725486,454070.00
08/27/2015 21:30,2,0.000,ALERT,215.09,298.47,60.002,1440725403,"201051344000469","174011321042388",0.00,15.50,0,294.26,306.88,0.0,0.0,0.000,220611.8,220611.8,38,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725488,454071.00
08/27/2015 21:30,2,0.000,ALERT,214.87,298.47,60.028,1440725403,"201051344000988","174011321042388",0.00,16.30,0,293.06,306.88,0.0,0.0,0.000,219609.9,219609.9,38,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725490,454072.00
08/27/2015 21:30,2,0.000,ALERT,215.09,298.47,60.002,1440725403,"201051344001158","174011321042388",0.00,16.00,0,294.86,306.88,0.0,0.0,0.000,225247.0,225247.0,37,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725492,454073.00
08/27/2015 21:30,2,0.000,ALERT,213.96,299.37,59.991,1440725403,"201051344001025","174011321042388",0.00,16.00,0,294.26,302.07,0.0,0.0,0.000,229859.5,229859.5,37,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725494,454074.00
08/27/2015 21:30,2,0.000,ALERT,214.87,298.77,60.002,1440725403,"201051344000569","174011321042388",0.00,16.70,0,296.06,308.99,0.0,0.0,0.000,233081.7,233081.7,37,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725496,454075.00
08/27/2015 21:30,2,0.000,ALERT,212.38,294.26,59.991,1440725403,"274151322000094","174011321042388",0.00,18.00,0,291.55,296.96,0.0,0.0,0.000,407517.7,407517.7,37,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725497,454076.00
08/27/2015 21:30,2,0.000,ALERT,214.87,298.77,59.975,1440725403,"201051344000458","174011321042388",0.00,17.30,0,295.46,308.39,0.0,0.0,0.000,228766.1,228766.1,38,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725499,454077.00
08/27/2015 21:30,2,0.000,ALERT,212.61,293.66,59.970,1440725403,"274151322000087","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,479904.7,479904.7,37,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725501,454078.00
08/27/2015 21:30,2,0.000,ALERT,212.16,294.26,59.986,1440725403,"274151322000052","174011321042388",0.00,17.80,0,291.85,297.87,0.0,0.0,0.000,512906.4,512906.4,37,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725503,454079.00
08/27/2015 21:30,2,0.000,ALERT,214.41,300.57,59.991,1440725403,"201051344001145","174011321042388",0.00,16.00,0,295.76,302.37,0.0,0.0,0.000,233693.4,233693.4,37,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725505,454080.00
08/27/2015 21:30,2,0.000,ALERT,214.41,299.97,60.007,1440725403,"201051344000685","174011321042388",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,232381.5,232381.5,37,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725507,454081.00
08/27/2015 21:30,2,0.000,ALERT,211.93,294.86,59.986,1440725403,"274151322000088","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,492409.6,492409.6,37,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725508,454082.00
08/27/2015 21:30,2,0.000,ALERT,214.19,299.97,59.991,1440725403,"201051344000438","174011321042388",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,232410.4,232410.4,37,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725510,454083.00
08/27/2015 21:30,2,0.000,ALERT,213.74,299.97,59.981,1440725403,"201051344001135","174011321042388",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,223951.2,223951.2,37,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725512,454084.00
08/27/2015 21:30,2,0.000,ALERT,214.19,299.37,59.975,1440725403,"201051344000417","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,227385.5,227385.5,37,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725514,454085.00
08/27/2015 21:30,2,0.000,ALERT,214.64,299.07,59.975,1440725403,"201051344000594","174011321042388",0.00,16.70,0,295.16,308.99,0.0,0.0,0.000,229438.4,229438.4,37,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725516,454086.00
08/27/2015 21:30,2,0.000,ALERT,212.61,295.16,59.981,1440725403,"274151322000083","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,508655.6,508655.6,38,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725517,454087.00
08/27/2015 21:30,2,0.000,ALERT,214.41,300.57,59.981,1440725403,"201051344000585","174011321042388",0.00,16.70,0,295.16,301.77,0.0,0.0,0.000,228996.7,228996.7,37,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725519,454088.00
08/27/2015 21:30,2,0.000,ALERT,212.38,295.16,59.986,1440725403,"274151322000054","174011321042388",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,503429.7,503429.7,37,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725521,454089.00
08/27/2015 21:30,2,0.000,ALERT,214.19,299.97,59.981,1440725403,"201051344001203","174011321042388",0.00,16.30,0,295.46,303.28,0.0,0.0,0.000,229729.0,229729.0,37,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725523,454090.00
08/27/2015 21:30,2,0.000,ALERT,213.96,299.97,59.954,1440725403,"201051344000646","174011321042388",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,225857.4,225857.4,37,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725524,454091.00
08/27/2015 21:30,2,0.000,ALERT,213.06,294.26,59.975,1440725403,"274151322000068","174011321042388",0.00,19.00,0,291.25,296.66,0.0,0.0,0.000,406900.8,406900.8,37,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725526,454092.00
08/27/2015 21:30,2,0.000,ALERT,213.06,295.16,59.975,1440725403,"274151322000076","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,537880.8,537880.8,37,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725528,454093.00
08/27/2015 21:30,2,0.000,ALERT,214.19,300.87,59.981,1440725403,"201051344000890","174011321042388",0.00,16.70,0,295.76,302.68,0.0,0.0,0.000,230642.6,230642.6,37,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725530,454094.00
08/27/2015 21:30,2,0.000,ALERT,215.09,298.77,59.975,1440725403,"201051344000900","174011321042388",0.00,16.30,0,295.16,307.48,0.0,0.0,0.000,231679.3,231679.3,38,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725532,454095.00
08/27/2015 21:30,2,0.000,ALERT,215.77,298.47,59.981,1440725403,"201051344000633","174011321042388",0.00,16.00,0,293.36,307.78,0.0,0.0,0.000,220401.9,220401.9,37,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725534,454096.00
08/27/2015 21:30,2,0.000,ALERT,215.09,299.07,59.975,1440725403,"201051344000983","174011321042388",0.00,16.30,0,295.76,308.69,0.0,0.0,0.000,228659.1,228659.1,38,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725536,454097.00
08/27/2015 21:30,2,0.000,ALERT,214.19,299.97,59.986,1440725403,"201051344000917","174011321042388",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,231051.7,231051.7,37,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725537,454098.00
08/27/2015 21:30,2,0.000,ALERT,215.54,298.17,59.991,1440725403,"201051344000648","174011321042388",0.00,16.00,0,294.86,308.39,0.0,0.0,0.000,226323.6,226323.6,38,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725539,454099.00
08/27/2015 21:30,2,0.000,ALERT,214.19,300.27,59.991,1440725403,"201051344001093","174011321042388",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,229283.2,229283.2,37,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725541,454100.00
08/27/2015 21:30,2,0.000,ALERT,215.77,298.77,60.002,1440725403,"201051344000645","174011321042388",0.00,17.00,0,295.46,308.09,0.0,0.0,0.000,227356.9,227356.9,38,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725543,454101.00
08/27/2015 21:30,2,0.000,ALERT,212.83,294.86,60.018,1440725403,"274151322000085","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,506104.5,506104.5,37,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725545,454102.00
08/27/2015 21:30,2,0.000,ALERT,214.41,299.37,60.002,1440725403,"201051344000651","174011321042388",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,226574.6,226574.6,37,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725547,454103.00
08/27/2015 21:30,2,0.000,ALERT,215.54,298.77,60.018,1440725403,"201051344000867","174011321042388",0.00,17.00,0,295.46,308.99,0.0,0.0,0.000,219357.7,219357.7,37,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725548,454104.00
08/27/2015 21:30,2,0.000,ALERT,213.96,300.57,59.981,1440725403,"201051344001230","174011321042388",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,230116.2,230116.2,37,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440725550,454105.00
08/27/2015 21:30,2,0.000,ALERT,215.77,299.37,59.986,1440725403,"201051344000576","174011321042388",0.00,16.00,0,295.76,308.09,0.0,0.0,0.000,226466.5,226466.5,38,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725552,454106.00
08/27/2015 21:30,2,0.000,ALERT,215.09,299.37,59.991,1440725403,"201051344000579","174011321042388",0.00,16.30,0,296.06,308.39,0.0,0.0,0.000,233675.5,233675.5,37,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440725554,454107.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454108.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454109.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454110.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454111.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454112.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454113.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454114.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454115.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454116.00
08/27/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440725403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440726283,454117.00
08/27/2015 21:45,2,0.000,ALERT,213.06,298.77,60.018,1440726304,"201051344000955","174011321042388",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,231983.6,231983.6,39,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726379,454118.00
08/27/2015 21:45,2,0.000,ALERT,212.83,296.36,60.012,1440726304,"274151322000095","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,531613.7,531613.7,39,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726381,454119.00
08/27/2015 21:45,2,0.000,ALERT,214.41,299.07,60.028,1440726304,"201051344000868","174011321042388",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,218842.0,218842.0,39,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726383,454120.00
08/27/2015 21:45,2,0.000,ALERT,214.87,298.17,60.023,1440726304,"201051344000853","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,225358.1,225358.1,39,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726384,454121.00
08/27/2015 21:45,2,0.000,ALERT,213.96,299.97,60.012,1440726304,"201051344000582","174011321042388",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,224218.5,224218.5,39,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726386,454122.00
08/27/2015 21:45,2,0.000,ALERT,214.41,298.17,60.007,1440726304,"201051344000469","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,220611.8,220611.8,40,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726388,454123.00
08/27/2015 21:45,2,0.000,ALERT,214.41,298.17,60.002,1440726304,"201051344000988","174011321042388",0.00,16.00,0,293.96,300.27,0.0,0.0,0.000,219609.9,219609.9,40,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726390,454124.00
08/27/2015 21:45,2,0.000,ALERT,214.19,297.57,59.986,1440726304,"201051344001158","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,225247.0,225247.0,39,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726392,454125.00
08/27/2015 21:45,2,0.000,ALERT,213.06,298.17,60.012,1440726304,"201051344001025","174011321042388",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,229859.5,229859.5,39,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726393,454126.00
08/27/2015 21:45,2,0.000,ALERT,214.41,298.77,60.018,1440726304,"201051344000569","174011321042388",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,233081.7,233081.7,39,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726395,454127.00
08/27/2015 21:45,2,0.000,ALERT,212.61,294.86,60.007,1440726304,"274151322000094","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,407517.7,407517.7,39,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726397,454128.00
08/27/2015 21:45,2,0.000,ALERT,214.19,297.87,60.018,1440726304,"201051344000458","174011321042388",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,228766.1,228766.1,40,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726399,454129.00
08/27/2015 21:45,2,0.000,ALERT,212.61,294.26,60.018,1440726304,"274151322000087","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,479904.7,479904.7,39,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726401,454130.00
08/27/2015 21:45,2,0.000,ALERT,212.61,296.06,60.012,1440726304,"274151322000052","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,512906.4,512906.4,39,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726403,454131.00
08/27/2015 21:45,2,0.000,ALERT,213.74,299.37,60.018,1440726304,"201051344001145","174011321042388",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,233693.4,233693.4,39,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726404,454132.00
08/27/2015 21:45,2,0.000,ALERT,213.74,299.07,60.018,1440726304,"201051344000685","174011321042388",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,232381.5,232381.5,39,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726406,454133.00
08/27/2015 21:45,2,0.000,ALERT,212.38,295.46,60.012,1440726304,"274151322000088","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,492409.6,492409.6,39,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726408,454134.00
08/27/2015 21:45,2,0.000,ALERT,213.51,298.77,60.007,1440726304,"201051344000438","174011321042388",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,232410.4,232410.4,39,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726410,454135.00
08/27/2015 21:45,2,0.000,ALERT,213.06,298.77,60.012,1440726304,"201051344001135","174011321042388",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,223951.2,223951.2,39,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726412,454136.00
08/27/2015 21:45,2,0.000,ALERT,213.74,298.47,60.007,1440726304,"201051344000417","174011321042388",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,227385.5,227385.5,39,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726413,454137.00
08/27/2015 21:45,2,0.000,ALERT,214.19,298.47,59.996,1440726304,"201051344000594","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,229438.4,229438.4,39,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726415,454138.00
08/27/2015 21:45,2,0.000,ALERT,212.83,296.36,60.007,1440726304,"274151322000083","174011321042388",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,508655.6,508655.6,40,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726417,454139.00
08/27/2015 21:45,2,0.000,ALERT,213.74,299.37,60.023,1440726304,"201051344000585","174011321042388",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,228996.7,228996.7,39,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726419,454140.00
08/27/2015 21:45,2,0.000,ALERT,212.61,296.06,60.028,1440726304,"274151322000054","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,503429.7,503429.7,39,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726421,454141.00
08/27/2015 21:45,2,0.000,ALERT,213.51,298.77,59.970,1440726304,"201051344001203","174011321042388",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,229729.0,229729.0,39,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726423,454142.00
08/27/2015 21:45,2,0.000,ALERT,213.29,299.07,59.991,1440726304,"201051344000646","174011321042388",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,225857.4,225857.4,39,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726424,454143.00
08/27/2015 21:45,2,0.000,ALERT,213.51,295.16,60.018,1440726304,"274151322000068","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,406900.8,406900.8,39,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726426,454144.00
08/27/2015 21:45,2,0.000,ALERT,213.51,295.76,60.007,1440726304,"274151322000076","174011321042388",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,537880.8,537880.8,39,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726428,454145.00
08/27/2015 21:45,2,0.000,ALERT,213.29,299.37,60.018,1440726304,"201051344000890","174011321042388",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,230642.6,230642.6,39,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726430,454146.00
08/27/2015 21:45,2,0.000,ALERT,214.64,298.77,60.007,1440726304,"201051344000900","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,231679.3,231679.3,40,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726432,454147.00
08/27/2015 21:45,2,0.000,ALERT,215.32,298.17,60.012,1440726304,"201051344000633","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,220401.9,220401.9,39,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726434,454148.00
08/27/2015 21:45,2,0.000,ALERT,214.64,298.77,60.018,1440726304,"201051344000983","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,228659.1,228659.1,40,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726436,454149.00
08/27/2015 21:45,2,0.000,ALERT,213.74,298.77,60.023,1440726304,"201051344000917","174011321042388",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,231051.7,231051.7,39,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440726438,454150.00
08/27/2015 21:45,2,0.000,ALERT,215.09,298.17,60.018,1440726304,"201051344000648","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,226323.6,226323.6,40,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726439,454151.00
08/27/2015 21:45,2,0.000,ALERT,213.74,299.37,59.996,1440726304,"201051344001093","174011321042388",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,229283.2,229283.2,39,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726441,454152.00
08/27/2015 21:45,2,0.000,ALERT,215.32,298.47,60.018,1440726304,"201051344000645","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,227356.9,227356.9,40,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726443,454153.00
08/27/2015 21:45,2,0.000,ALERT,212.83,295.46,60.012,1440726304,"274151322000085","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,506104.5,506104.5,39,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726445,454154.00
08/27/2015 21:45,2,0.000,ALERT,213.74,298.47,60.039,1440726304,"201051344000651","174011321042388",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,226574.6,226574.6,39,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726447,454155.00
08/27/2015 21:45,2,0.000,ALERT,214.87,298.17,60.023,1440726304,"201051344000867","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,219357.7,219357.7,39,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726448,454156.00
08/27/2015 21:45,2,0.000,ALERT,213.74,299.97,60.023,1440726304,"201051344001230","174011321042388",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,230116.2,230116.2,39,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726450,454157.00
08/27/2015 21:45,2,0.000,ALERT,215.09,298.77,60.018,1440726304,"201051344000576","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,226466.5,226466.5,40,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726452,454158.00
08/27/2015 21:45,2,0.000,ALERT,214.64,299.07,60.012,1440726304,"201051344000579","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,233675.5,233675.5,39,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440726454,454159.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454160.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454161.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454162.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454163.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454164.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454165.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454166.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454167.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454168.00
08/27/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440726304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440727184,454169.00
08/27/2015 22:00,2,0.000,ALERT,214.41,300.57,60.007,1440727204,"201051344000955","174011321042388",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,231983.6,231983.6,41,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727279,454170.00
08/27/2015 22:00,2,0.000,ALERT,212.61,297.87,60.002,1440727204,"274151322000095","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,531613.7,531613.7,41,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727281,454171.00
08/27/2015 22:00,2,0.000,ALERT,215.09,299.67,59.981,1440727204,"201051344000868","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,218842.0,218842.0,41,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727283,454172.00
08/27/2015 22:00,2,0.000,ALERT,215.77,298.77,60.002,1440727204,"201051344000853","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,225358.1,225358.1,41,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727285,454173.00
08/27/2015 22:00,2,0.000,ALERT,215.32,301.47,59.970,1440727204,"201051344000582","174011321042388",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,224218.5,224218.5,41,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727287,454174.00
08/27/2015 22:00,2,0.000,ALERT,215.09,298.77,59.996,1440727204,"201051344000469","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,220611.8,220611.8,42,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727288,454175.00
08/27/2015 22:00,2,0.000,ALERT,215.09,298.77,60.002,1440727204,"201051344000988","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,219609.9,219609.9,42,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727290,454176.00
08/27/2015 22:00,2,0.000,ALERT,215.09,298.77,60.002,1440727204,"201051344001158","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,225247.0,225247.0,41,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727292,454177.00
08/27/2015 22:00,2,0.000,ALERT,214.64,299.67,59.986,1440727204,"201051344001025","174011321042388",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,229859.5,229859.5,41,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727294,454178.00
08/27/2015 22:00,2,0.000,ALERT,215.09,299.37,60.023,1440727204,"201051344000569","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,233081.7,233081.7,41,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727296,454179.00
08/27/2015 22:00,2,0.000,ALERT,212.38,296.06,59.965,1440727204,"274151322000094","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,407517.7,407517.7,41,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727298,454180.00
08/27/2015 22:00,2,0.000,ALERT,214.87,299.07,59.991,1440727204,"201051344000458","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,228766.1,228766.1,42,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727300,454181.00
08/27/2015 22:00,2,0.000,ALERT,212.61,296.36,60.007,1440727204,"274151322000087","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,479904.7,479904.7,41,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727301,454182.00
08/27/2015 22:00,2,0.000,ALERT,212.16,296.36,59.996,1440727204,"274151322000052","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,512906.4,512906.4,41,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727303,454183.00
08/27/2015 22:00,2,0.000,ALERT,215.09,301.17,60.002,1440727204,"201051344001145","174011321042388",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,233693.4,233693.4,41,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727305,454184.00
08/27/2015 22:00,2,0.000,ALERT,215.32,301.17,60.002,1440727204,"201051344000685","174011321042388",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,232381.5,232381.5,41,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727307,454185.00
08/27/2015 22:00,2,0.000,ALERT,212.16,296.36,59.959,1440727204,"274151322000088","174011321042388",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,492409.6,492409.6,41,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727308,454186.00
08/27/2015 22:00,2,0.000,ALERT,215.09,300.87,59.991,1440727204,"201051344000438","174011321042388",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,232410.4,232410.4,41,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727310,454187.00
08/27/2015 22:00,2,0.000,ALERT,214.64,300.87,59.996,1440727204,"201051344001135","174011321042388",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,223951.2,223951.2,41,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727312,454188.00
