ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 22:00,2,0.000,ALERT,215.09,300.27,60.007,1440727204,"201051344000417","174011321042388",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,227385.5,227385.5,41,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727314,454189.00
08/27/2015 22:00,2,0.000,ALERT,214.64,299.67,59.996,1440727204,"201051344000594","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,229438.4,229438.4,41,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727316,454190.00
08/27/2015 22:00,2,0.000,ALERT,212.61,297.57,59.981,1440727204,"274151322000083","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,508655.6,508655.6,42,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727317,454191.00
08/27/2015 22:00,2,0.000,ALERT,215.32,301.47,60.012,1440727204,"201051344000585","174011321042388",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,228996.7,228996.7,41,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727319,454192.00
08/27/2015 22:00,2,0.000,ALERT,212.16,296.66,59.965,1440727204,"274151322000054","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,503429.7,503429.7,41,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727321,454193.00
08/27/2015 22:00,2,0.000,ALERT,215.09,300.87,60.018,1440727204,"201051344001203","174011321042388",0.00,15.50,0,296.96,303.88,0.0,0.0,0.000,229729.0,229729.0,41,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727323,454194.00
08/27/2015 22:00,2,0.000,ALERT,214.64,300.57,59.986,1440727204,"201051344000646","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,225857.4,225857.4,41,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727325,454195.00
08/27/2015 22:00,2,0.000,ALERT,213.06,296.06,59.975,1440727204,"274151322000068","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,406900.8,406900.8,41,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727327,454196.00
08/27/2015 22:00,2,0.000,ALERT,213.06,296.66,59.991,1440727204,"274151322000076","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,537880.8,537880.8,41,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727328,454197.00
08/27/2015 22:00,2,0.000,ALERT,214.87,301.17,59.975,1440727204,"201051344000890","174011321042388",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,230642.6,230642.6,41,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727330,454198.00
08/27/2015 22:00,2,0.000,ALERT,215.09,299.37,60.002,1440727204,"201051344000900","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,231679.3,231679.3,42,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727332,454199.00
08/27/2015 22:00,2,0.000,ALERT,215.32,298.77,60.023,1440727204,"201051344000633","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,220401.9,220401.9,41,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727334,454200.00
08/27/2015 22:00,2,0.000,ALERT,214.87,299.37,59.981,1440727204,"201051344000983","174011321042388",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,228659.1,228659.1,42,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727336,454201.00
08/27/2015 22:00,2,0.000,ALERT,214.41,299.07,59.981,1440727204,"201051344000917","174011321042388",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,231051.7,231051.7,41,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727337,454202.00
08/27/2015 22:00,2,0.000,ALERT,215.32,298.77,60.023,1440727204,"201051344000648","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,226323.6,226323.6,42,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727339,454203.00
08/27/2015 22:00,2,0.000,ALERT,214.19,299.97,59.991,1440727204,"201051344001093","174011321042388",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,229283.2,229283.2,41,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727341,454204.00
08/27/2015 22:00,2,0.000,ALERT,215.32,298.77,59.965,1440727204,"201051344000645","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,227356.9,227356.9,42,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727343,454205.00
08/27/2015 22:00,2,0.000,ALERT,212.61,296.66,59.975,1440727204,"274151322000085","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,506104.5,506104.5,41,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727345,454206.00
08/27/2015 22:00,2,0.000,ALERT,214.41,299.07,59.975,1440727204,"201051344000651","174011321042388",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,226574.6,226574.6,41,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727346,454207.00
08/27/2015 22:00,2,0.000,ALERT,215.32,298.77,59.959,1440727204,"201051344000867","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,219357.7,219357.7,41,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727348,454208.00
08/27/2015 22:00,2,0.000,ALERT,214.19,300.27,59.981,1440727204,"201051344001230","174011321042388",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,230116.2,230116.2,41,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440727350,454209.00
08/27/2015 22:00,2,0.000,ALERT,215.32,299.67,59.965,1440727204,"201051344000576","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,226466.5,226466.5,42,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727352,454210.00
08/27/2015 22:00,2,0.000,ALERT,215.09,299.67,59.975,1440727204,"201051344000579","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,233675.5,233675.5,41,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440727354,454211.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454212.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454213.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454214.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454215.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454216.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454217.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454218.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454219.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454220.00
08/27/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440727204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728084,454221.00
08/27/2015 22:15,2,0.000,ALERT,214.41,299.97,59.991,1440728103,"201051344000955","174011321042388",0.00,15.30,0,285.24,302.37,0.0,0.0,0.000,231983.6,231983.6,43,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728179,454222.00
08/27/2015 22:15,2,0.000,ALERT,213.06,298.77,59.986,1440728103,"274151322000095","174011321042388",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,531613.7,531613.7,43,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728181,454223.00
08/27/2015 22:15,2,0.000,ALERT,215.32,300.57,59.996,1440728103,"201051344000868","174011321042388",0.00,15.30,0,285.84,301.77,0.0,0.0,0.000,218842.0,218842.0,43,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728183,454224.00
08/27/2015 22:15,2,0.000,ALERT,215.77,299.67,59.986,1440728103,"201051344000853","174011321042388",0.00,15.00,0,284.94,301.47,0.0,0.0,0.000,225358.1,225358.1,43,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728185,454225.00
08/27/2015 22:15,2,0.000,ALERT,215.09,300.57,59.986,1440728103,"201051344000582","174011321042388",0.00,15.00,0,286.14,302.98,0.0,0.0,0.000,224218.5,224218.5,43,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728186,454226.00
08/27/2015 22:15,2,0.000,ALERT,215.32,299.97,59.981,1440728103,"201051344000469","174011321042388",0.00,14.70,0,283.74,300.87,0.0,0.0,0.000,220611.8,220611.8,44,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728188,454227.00
08/27/2015 22:15,2,0.000,ALERT,215.32,299.97,59.986,1440728103,"201051344000988","174011321042388",0.00,15.30,0,282.54,300.87,0.0,0.0,0.000,219609.9,219609.9,44,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728190,454228.00
08/27/2015 22:15,2,0.000,ALERT,215.32,299.67,59.991,1440728103,"201051344001158","174011321042388",0.00,15.00,0,284.34,300.87,0.0,0.0,0.000,225247.0,225247.0,43,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728192,454229.00
08/27/2015 22:15,2,0.000,ALERT,214.41,299.07,60.007,1440728103,"201051344001025","174011321042388",0.00,15.00,0,284.94,302.68,0.0,0.0,0.000,229859.5,229859.5,43,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728194,454230.00
08/27/2015 22:15,2,0.000,ALERT,215.32,300.27,60.023,1440728103,"201051344000569","174011321042388",0.00,15.30,0,285.54,302.07,0.0,0.0,0.000,233081.7,233081.7,43,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728196,454231.00
08/27/2015 22:15,2,0.000,ALERT,213.29,297.57,59.991,1440728103,"274151322000094","174011321042388",0.00,16.00,0,282.84,299.07,0.0,0.0,0.000,407517.7,407517.7,43,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728198,454232.00
08/27/2015 22:15,2,0.000,ALERT,215.32,299.97,59.975,1440728103,"201051344000458","174011321042388",0.00,15.80,0,284.94,301.77,0.0,0.0,0.000,228766.1,228766.1,44,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728200,454233.00
08/27/2015 22:15,2,0.000,ALERT,213.29,296.96,59.970,1440728103,"274151322000087","174011321042388",0.00,17.00,0,282.54,298.77,0.0,0.0,0.000,479904.7,479904.7,43,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728201,454234.00
08/27/2015 22:15,2,0.000,ALERT,212.83,297.57,59.975,1440728103,"274151322000052","174011321042388",0.00,16.30,0,283.14,299.67,0.0,0.0,0.000,512906.4,512906.4,43,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728203,454235.00
08/27/2015 22:15,2,0.000,ALERT,214.87,299.97,59.986,1440728103,"201051344001145","174011321042388",0.00,15.00,0,285.84,303.28,0.0,0.0,0.000,233693.4,233693.4,43,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728205,454236.00
08/27/2015 22:15,2,0.000,ALERT,214.87,299.67,59.970,1440728103,"201051344000685","174011321042388",0.00,15.30,0,285.24,302.68,0.0,0.0,0.000,232381.5,232381.5,43,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728207,454237.00
08/27/2015 22:15,2,0.000,ALERT,212.61,297.57,59.970,1440728103,"274151322000088","174011321042388",0.00,16.30,0,283.44,299.37,0.0,0.0,0.000,492409.6,492409.6,43,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728209,454238.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.67,59.975,1440728103,"201051344000438","174011321042388",0.00,15.00,0,285.54,302.68,0.0,0.0,0.000,232410.4,232410.4,43,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728210,454239.00
08/27/2015 22:15,2,0.000,ALERT,214.19,299.97,59.975,1440728103,"201051344001135","174011321042388",0.00,15.30,0,285.54,302.98,0.0,0.0,0.000,223951.2,223951.2,43,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728212,454240.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.07,59.949,1440728103,"201051344000417","174011321042388",0.00,15.50,0,284.64,302.07,0.0,0.0,0.000,227385.5,227385.5,43,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728214,454241.00
08/27/2015 22:15,2,0.000,ALERT,215.09,300.57,59.975,1440728103,"201051344000594","174011321042388",0.00,15.50,0,284.64,301.77,0.0,0.0,0.000,229438.4,229438.4,43,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728216,454242.00
08/27/2015 22:15,2,0.000,ALERT,213.29,297.87,59.965,1440728103,"274151322000083","174011321042388",0.00,16.00,0,283.74,299.97,0.0,0.0,0.000,508655.6,508655.6,44,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728217,454243.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.67,59.975,1440728103,"201051344000585","174011321042388",0.00,15.50,0,284.94,302.98,0.0,0.0,0.000,228996.7,228996.7,43,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728219,454244.00
08/27/2015 22:15,2,0.000,ALERT,213.06,297.87,59.975,1440728103,"274151322000054","174011321042388",0.00,16.70,0,283.44,299.97,0.0,0.0,0.000,503429.7,503429.7,43,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728221,454245.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.37,59.975,1440728103,"201051344001203","174011321042388",0.00,15.30,0,284.94,304.18,0.0,0.0,0.000,229729.0,229729.0,43,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728223,454246.00
08/27/2015 22:15,2,0.000,ALERT,214.19,299.37,59.965,1440728103,"201051344000646","174011321042388",0.00,15.30,0,284.64,302.37,0.0,0.0,0.000,225857.4,225857.4,43,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728225,454247.00
08/27/2015 22:15,2,0.000,ALERT,213.51,296.66,59.981,1440728103,"274151322000068","174011321042388",0.00,17.30,0,282.54,298.47,0.0,0.0,0.000,406900.8,406900.8,43,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728227,454248.00
08/27/2015 22:15,2,0.000,ALERT,213.29,296.96,59.965,1440728103,"274151322000076","174011321042388",0.00,16.30,0,282.84,299.67,0.0,0.0,0.000,537880.8,537880.8,43,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728229,454249.00
08/27/2015 22:15,2,0.000,ALERT,214.19,299.97,59.986,1440728103,"201051344000890","174011321042388",0.00,15.50,0,285.84,303.88,0.0,0.0,0.000,230642.6,230642.6,43,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728231,454250.00
08/27/2015 22:15,2,0.000,ALERT,215.09,299.97,59.975,1440728103,"201051344000900","174011321042388",0.00,15.00,0,284.64,301.17,0.0,0.0,0.000,231679.3,231679.3,44,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728233,454251.00
08/27/2015 22:15,2,0.000,ALERT,215.77,299.67,59.954,1440728103,"201051344000633","174011321042388",0.00,15.00,0,283.14,300.87,0.0,0.0,0.000,220401.9,220401.9,43,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728234,454252.00
08/27/2015 22:15,2,0.000,ALERT,215.32,300.27,59.975,1440728103,"201051344000983","174011321042388",0.00,15.30,0,285.24,301.77,0.0,0.0,0.000,228659.1,228659.1,44,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728236,454253.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.37,59.970,1440728103,"201051344000917","174011321042388",0.00,15.80,0,284.04,300.87,0.0,0.0,0.000,231051.7,231051.7,43,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728238,454254.00
08/27/2015 22:15,2,0.000,ALERT,215.54,299.67,59.975,1440728103,"201051344000648","174011321042388",0.00,14.70,0,284.34,301.47,0.0,0.0,0.000,226323.6,226323.6,44,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728240,454255.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.97,59.975,1440728103,"201051344001093","174011321042388",0.00,15.80,0,285.24,301.47,0.0,0.0,0.000,229283.2,229283.2,43,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728242,454256.00
08/27/2015 22:15,2,0.000,ALERT,215.54,299.67,59.986,1440728103,"201051344000645","174011321042388",0.00,15.50,0,284.64,301.17,0.0,0.0,0.000,227356.9,227356.9,44,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728244,454257.00
08/27/2015 22:15,2,0.000,ALERT,212.83,296.96,59.970,1440728103,"274151322000085","174011321042388",0.00,16.30,0,283.44,299.67,0.0,0.0,0.000,506104.5,506104.5,43,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728245,454258.00
08/27/2015 22:15,2,0.000,ALERT,214.64,299.37,59.981,1440728103,"201051344000651","174011321042388",0.00,14.70,0,284.94,300.87,0.0,0.0,0.000,226574.6,226574.6,43,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728247,454259.00
08/27/2015 22:15,2,0.000,ALERT,215.54,299.37,59.959,1440728103,"201051344000867","174011321042388",0.00,15.80,0,284.94,301.77,0.0,0.0,0.000,219357.7,219357.7,43,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440728249,454260.00
08/27/2015 22:15,2,0.000,ALERT,214.41,300.27,59.975,1440728103,"201051344001230","174011321042388",0.00,15.30,0,285.54,301.77,0.0,0.0,0.000,230116.2,230116.2,43,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728251,454261.00
08/27/2015 22:15,2,0.000,ALERT,215.54,300.27,59.981,1440728103,"201051344000576","174011321042388",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,226466.5,226466.5,44,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728253,454262.00
08/27/2015 22:15,2,0.000,ALERT,215.09,299.97,59.981,1440728103,"201051344000579","174011321042388",0.00,15.30,0,285.54,302.07,0.0,0.0,0.000,233675.5,233675.5,43,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440728255,454263.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454264.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454265.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454266.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454267.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454268.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728983,454269.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728984,454270.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728984,454271.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728984,454272.00
08/27/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440728103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440728984,454273.00
08/27/2015 22:30,2,0.000,ALERT,214.41,299.97,60.012,1440729003,"201051344000955","174011321042388",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,231983.6,231983.6,45,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729079,454274.00
08/27/2015 22:30,2,0.000,ALERT,212.83,298.17,59.944,1440729003,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,531613.7,531613.7,45,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729081,454275.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.97,59.986,1440729003,"201051344000868","174011321042388",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,218842.0,218842.0,45,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729083,454276.00
08/27/2015 22:30,2,0.000,ALERT,215.54,299.37,59.981,1440729003,"201051344000853","174011321042388",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,225358.1,225358.1,45,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729085,454277.00
08/27/2015 22:30,2,0.000,ALERT,215.54,301.17,59.991,1440729003,"201051344000582","174011321042388",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,224218.5,224218.5,45,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729086,454278.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.37,59.996,1440729003,"201051344000469","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,220611.8,220611.8,46,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729088,454279.00
08/27/2015 22:30,2,0.000,ALERT,214.87,299.37,59.981,1440729003,"201051344000988","174011321042388",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,219609.9,219609.9,46,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729090,454280.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.37,59.991,1440729003,"201051344001158","174011321042388",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,225247.0,225247.0,45,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729092,454281.00
08/27/2015 22:30,2,0.000,ALERT,214.64,299.37,59.965,1440729003,"201051344001025","174011321042388",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,229859.5,229859.5,45,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729094,454282.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.67,59.986,1440729003,"201051344000569","174011321042388",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,233081.7,233081.7,45,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729096,454283.00
08/27/2015 22:30,2,0.000,ALERT,213.29,297.57,59.986,1440729003,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,407517.7,407517.7,45,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729098,454284.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.67,60.007,1440729003,"201051344000458","174011321042388",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,228766.1,228766.1,46,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729099,454285.00
08/27/2015 22:30,2,0.000,ALERT,213.06,297.26,59.954,1440729003,"274151322000087","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,479904.7,479904.7,45,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729101,454286.00
08/27/2015 22:30,2,0.000,ALERT,215.09,300.27,59.975,1440729003,"201051344001145","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,233693.4,233693.4,45,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729104,454287.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.97,59.975,1440729003,"201051344000685","174011321042388",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,232381.5,232381.5,45,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729106,454288.00
08/27/2015 22:30,2,0.000,ALERT,212.83,297.57,59.965,1440729003,"274151322000088","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,492409.6,492409.6,45,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729108,454289.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.97,59.996,1440729003,"201051344000438","174011321042388",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,232410.4,232410.4,45,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729110,454290.00
08/27/2015 22:30,2,0.000,ALERT,214.41,299.37,59.959,1440729003,"201051344001135","174011321042388",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,223951.2,223951.2,45,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729112,454291.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.37,59.965,1440729003,"201051344000417","174011321042388",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,227385.5,227385.5,45,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729113,454292.00
08/27/2015 22:30,2,0.000,ALERT,214.87,299.67,59.938,1440729003,"201051344000594","174011321042388",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,229438.4,229438.4,45,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729115,454293.00
08/27/2015 22:30,2,0.000,ALERT,213.06,297.57,59.912,1440729003,"274151322000083","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,508655.6,508655.6,46,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729117,454294.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.97,59.965,1440729003,"201051344000585","174011321042388",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,228996.7,228996.7,45,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729119,454295.00
08/27/2015 22:30,2,0.000,ALERT,213.06,297.57,59.959,1440729003,"274151322000054","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,503429.7,503429.7,45,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729121,454296.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.37,59.954,1440729003,"201051344001203","174011321042388",0.00,15.00,0,297.26,303.58,0.0,0.0,0.000,229729.0,229729.0,45,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729122,454297.00
08/27/2015 22:30,2,0.000,ALERT,214.41,299.67,59.965,1440729003,"201051344000646","174011321042388",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,225857.4,225857.4,45,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729124,454298.00
08/27/2015 22:30,2,0.000,ALERT,213.74,296.36,59.959,1440729003,"274151322000068","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,406900.8,406900.8,45,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729126,454299.00
08/27/2015 22:30,2,0.000,ALERT,213.51,297.26,59.959,1440729003,"274151322000076","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,537880.8,537880.8,45,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729128,454300.00
08/27/2015 22:30,2,0.000,ALERT,214.87,300.27,59.959,1440729003,"201051344000890","174011321042388",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,230642.6,230642.6,45,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729129,454301.00
08/27/2015 22:30,2,0.000,ALERT,214.87,299.37,59.965,1440729003,"201051344000900","174011321042388",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,231679.3,231679.3,46,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729131,454302.00
08/27/2015 22:30,2,0.000,ALERT,215.54,298.77,59.933,1440729003,"201051344000633","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,220401.9,220401.9,45,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729133,454303.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.67,59.959,1440729003,"201051344000983","174011321042388",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,228659.1,228659.1,46,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729135,454304.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.37,59.933,1440729003,"201051344000917","174011321042388",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,231051.7,231051.7,45,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729137,454305.00
08/27/2015 22:30,2,0.000,ALERT,215.32,299.07,59.959,1440729003,"201051344000648","174011321042388",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,226323.6,226323.6,46,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729139,454306.00
08/27/2015 22:30,2,0.000,ALERT,214.87,299.97,59.954,1440729003,"201051344001093","174011321042388",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,229283.2,229283.2,45,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729140,454307.00
08/27/2015 22:30,2,0.000,ALERT,215.77,299.37,59.975,1440729003,"201051344000645","174011321042388",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,227356.9,227356.9,46,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729142,454308.00
08/27/2015 22:30,2,0.000,ALERT,213.06,297.26,59.996,1440729003,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,506104.5,506104.5,45,0,0,0,L,1151911521,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729144,454309.00
08/27/2015 22:30,2,0.000,ALERT,215.09,298.77,59.991,1440729003,"201051344000651","174011321042388",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,226574.6,226574.6,45,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729146,454310.00
08/27/2015 22:30,2,0.000,ALERT,215.54,299.37,59.970,1440729003,"201051344000867","174011321042388",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,219357.7,219357.7,45,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729147,454311.00
08/27/2015 22:30,2,0.000,ALERT,214.87,300.27,59.965,1440729003,"201051344001230","174011321042388",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,230116.2,230116.2,45,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729149,454312.00
08/27/2015 22:30,2,0.000,ALERT,215.77,299.97,59.965,1440729003,"201051344000576","174011321042388",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,226466.5,226466.5,46,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729151,454313.00
08/27/2015 22:30,2,0.000,ALERT,215.09,299.97,59.965,1440729003,"201051344000579","174011321042388",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,233675.5,233675.5,45,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729153,454314.00
08/27/2015 22:30,2,0.000,ALERT,212.38,296.06,59.949,1440729003,"274151322000052","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,512906.4,512906.4,45,0,0,0,L,1151911521,2,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729167,454315.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454316.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454317.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454318.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454319.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454320.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454321.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454322.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454323.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454324.00
08/27/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440729003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440729883,454325.00
08/27/2015 22:45,2,0.000,ALERT,213.96,299.07,59.970,1440729903,"201051344000955","174011321042388",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,231983.6,231983.6,47,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729979,454326.00
08/27/2015 22:45,2,0.000,ALERT,212.16,297.87,59.981,1440729903,"274151322000095","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,531613.7,531613.7,47,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729981,454327.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.77,59.986,1440729903,"201051344000868","174011321042388",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,218842.0,218842.0,47,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729983,454328.00
08/27/2015 22:45,2,0.000,ALERT,214.64,297.57,59.996,1440729903,"201051344000853","174011321042388",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,225358.1,225358.1,47,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729985,454329.00
08/27/2015 22:45,2,0.000,ALERT,214.64,299.67,60.002,1440729903,"201051344000582","174011321042388",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,224218.5,224218.5,47,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729986,454330.00
08/27/2015 22:45,2,0.000,ALERT,214.19,297.87,59.981,1440729903,"201051344000469","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,220611.8,220611.8,48,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440729988,454331.00
08/27/2015 22:45,2,0.000,ALERT,214.19,297.57,60.002,1440729903,"201051344000988","174011321042388",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,219609.9,219609.9,48,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729990,454332.00
08/27/2015 22:45,2,0.000,ALERT,214.19,297.57,59.991,1440729903,"201051344001158","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,225247.0,225247.0,47,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729992,454333.00
08/27/2015 22:45,2,0.000,ALERT,213.74,297.87,59.981,1440729903,"201051344001025","174011321042388",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,229859.5,229859.5,47,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729994,454334.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.77,59.996,1440729903,"201051344000569","174011321042388",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,233081.7,233081.7,47,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729996,454335.00
08/27/2015 22:45,2,0.000,ALERT,212.16,296.06,59.949,1440729903,"274151322000094","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,407517.7,407517.7,47,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729998,454336.00
08/27/2015 22:45,2,0.000,ALERT,214.19,297.87,59.981,1440729903,"201051344000458","174011321042388",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,228766.1,228766.1,48,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440729999,454337.00
08/27/2015 22:45,2,0.000,ALERT,212.38,296.36,60.012,1440729903,"274151322000087","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,479904.7,479904.7,47,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730001,454338.00
08/27/2015 22:45,2,0.000,ALERT,211.70,297.26,59.981,1440729903,"274151322000052","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,512906.4,512906.4,47,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730003,454339.00
