ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 22:45,2,0.000,ALERT,214.19,299.07,60.018,1440729903,"201051344001145","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,233693.4,233693.4,47,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730005,454340.00
08/27/2015 22:45,2,0.000,ALERT,214.41,299.07,59.970,1440729903,"201051344000685","174011321042388",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,232381.5,232381.5,47,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730007,454341.00
08/27/2015 22:45,2,0.000,ALERT,211.93,296.96,59.996,1440729903,"274151322000088","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,492409.6,492409.6,47,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730008,454342.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.77,59.981,1440729903,"201051344000438","174011321042388",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,232410.4,232410.4,47,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730010,454343.00
08/27/2015 22:45,2,0.000,ALERT,213.74,299.07,60.018,1440729903,"201051344001135","174011321042388",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,223951.2,223951.2,47,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730012,454344.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.17,60.002,1440729903,"201051344000417","174011321042388",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,227385.5,227385.5,47,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730014,454345.00
08/27/2015 22:45,2,0.000,ALERT,213.96,299.07,60.034,1440729903,"201051344000594","174011321042388",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,229438.4,229438.4,47,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730016,454346.00
08/27/2015 22:45,2,0.000,ALERT,212.38,297.26,59.996,1440729903,"274151322000083","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,508655.6,508655.6,48,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730018,454347.00
08/27/2015 22:45,2,0.000,ALERT,214.19,299.37,59.970,1440729903,"201051344000585","174011321042388",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,228996.7,228996.7,47,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730019,454348.00
08/27/2015 22:45,2,0.000,ALERT,211.93,296.36,59.981,1440729903,"274151322000054","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,503429.7,503429.7,47,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730021,454349.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.77,60.034,1440729903,"201051344001203","174011321042388",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,229729.0,229729.0,47,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730023,454350.00
08/27/2015 22:45,2,0.000,ALERT,213.74,298.77,60.002,1440729903,"201051344000646","174011321042388",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,225857.4,225857.4,47,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730025,454351.00
08/27/2015 22:45,2,0.000,ALERT,212.61,296.06,60.002,1440729903,"274151322000068","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,406900.8,406900.8,47,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730027,454352.00
08/27/2015 22:45,2,0.000,ALERT,212.61,297.26,59.996,1440729903,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,537880.8,537880.8,47,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730028,454353.00
08/27/2015 22:45,2,0.000,ALERT,213.74,299.07,59.991,1440729903,"201051344000890","174011321042388",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,230642.6,230642.6,47,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730030,454354.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.47,59.970,1440729903,"201051344000900","174011321042388",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,231679.3,231679.3,48,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730032,454355.00
08/27/2015 22:45,2,0.000,ALERT,214.87,297.57,60.002,1440729903,"201051344000633","174011321042388",0.00,14.70,0,294.26,301.17,0.0,0.0,0.000,220401.9,220401.9,47,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730034,454356.00
08/27/2015 22:45,2,0.000,ALERT,214.41,298.47,59.949,1440729903,"201051344000983","174011321042388",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,228659.1,228659.1,48,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730036,454357.00
08/27/2015 22:45,2,0.000,ALERT,214.41,298.47,59.996,1440729903,"201051344000917","174011321042388",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,231051.7,231051.7,47,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730038,454358.00
08/27/2015 22:45,2,0.000,ALERT,214.64,297.87,60.007,1440729903,"201051344000648","174011321042388",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,226323.6,226323.6,48,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730040,454359.00
08/27/2015 22:45,2,0.000,ALERT,213.96,298.77,59.996,1440729903,"201051344001093","174011321042388",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,229283.2,229283.2,47,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730041,454360.00
08/27/2015 22:45,2,0.000,ALERT,214.87,298.77,60.023,1440729903,"201051344000645","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,227356.9,227356.9,48,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730043,454361.00
08/27/2015 22:45,2,0.000,ALERT,212.38,296.66,60.002,1440729903,"274151322000085","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,506104.5,506104.5,47,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730045,454362.00
08/27/2015 22:45,2,0.000,ALERT,214.19,298.17,59.975,1440729903,"201051344000651","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,226574.6,226574.6,47,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730047,454363.00
08/27/2015 22:45,2,0.000,ALERT,214.64,298.17,59.991,1440729903,"201051344000867","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,219357.7,219357.7,47,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730049,454364.00
08/27/2015 22:45,2,0.000,ALERT,213.96,299.07,59.996,1440729903,"201051344001230","174011321042388",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,230116.2,230116.2,47,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730051,454365.00
08/27/2015 22:45,2,0.000,ALERT,214.87,298.77,59.986,1440729903,"201051344000576","174011321042388",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,226466.5,226466.5,48,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730052,454366.00
08/27/2015 22:45,2,0.000,ALERT,214.41,299.07,59.996,1440729903,"201051344000579","174011321042388",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,233675.5,233675.5,47,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730054,454367.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454368.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454369.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454370.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454371.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454372.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454373.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454374.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454375.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454376.00
08/27/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440729903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730783,454377.00
08/27/2015 23:00,2,0.000,ALERT,214.19,298.77,59.975,1440730803,"201051344000955","174011321042388",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,231983.6,231983.6,49,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730880,454378.00
08/27/2015 23:00,2,0.000,ALERT,212.83,298.17,59.996,1440730803,"274151322000095","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,531613.7,531613.7,49,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730881,454379.00
08/27/2015 23:00,2,0.000,ALERT,214.41,299.37,59.970,1440730803,"201051344000868","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,218842.0,218842.0,49,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730883,454380.00
08/27/2015 23:00,2,0.000,ALERT,215.09,298.47,59.975,1440730803,"201051344000853","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,225358.1,225358.1,49,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730885,454381.00
08/27/2015 23:00,2,0.000,ALERT,214.87,299.67,59.965,1440730803,"201051344000582","174011321042388",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,224218.5,224218.5,49,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730887,454382.00
08/27/2015 23:00,2,0.000,ALERT,214.41,298.47,59.970,1440730803,"201051344000469","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,220611.8,220611.8,50,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730889,454383.00
08/27/2015 23:00,2,0.000,ALERT,214.41,298.47,59.986,1440730803,"201051344000988","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,219609.9,219609.9,50,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730890,454384.00
08/27/2015 23:00,2,0.000,ALERT,214.64,298.47,59.965,1440730803,"201051344001158","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,225247.0,225247.0,49,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730892,454385.00
08/27/2015 23:00,2,0.000,ALERT,214.19,298.17,59.965,1440730803,"201051344001025","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,229859.5,229859.5,49,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730894,454386.00
08/27/2015 23:00,2,0.000,ALERT,214.41,299.07,59.959,1440730803,"201051344000569","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,233081.7,233081.7,49,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730896,454387.00
08/27/2015 23:00,2,0.000,ALERT,212.83,296.36,59.954,1440730803,"274151322000094","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,407517.7,407517.7,49,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730898,454388.00
08/27/2015 23:00,2,0.000,ALERT,214.41,298.77,59.954,1440730803,"201051344000458","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,228766.1,228766.1,50,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730900,454389.00
08/27/2015 23:00,2,0.000,ALERT,212.61,296.96,59.949,1440730803,"274151322000087","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,479904.7,479904.7,49,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730902,454390.00
08/27/2015 23:00,2,0.000,ALERT,212.61,297.57,59.954,1440730803,"274151322000052","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,512906.4,512906.4,49,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730903,454391.00
08/27/2015 23:00,2,0.000,ALERT,214.87,299.37,59.965,1440730803,"201051344001145","174011321042388",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,233693.4,233693.4,49,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730905,454392.00
08/27/2015 23:00,2,0.000,ALERT,215.09,299.07,59.949,1440730803,"201051344000685","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,232381.5,232381.5,49,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730907,454393.00
08/27/2015 23:00,2,0.000,ACTIVE_NO_POWER,212.38,296.96,59.928,1440730803,"274151322000088","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,492409.6,492409.6,49,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440730909,454394.00
08/27/2015 23:00,2,0.000,ALERT,214.87,299.07,59.959,1440730803,"201051344000438","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,232410.4,232410.4,49,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730911,454395.00
08/27/2015 23:00,2,0.000,ALERT,214.41,299.07,59.949,1440730803,"201051344001135","174011321042388",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,223951.2,223951.2,49,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730913,454396.00
08/27/2015 23:00,2,0.000,ALERT,214.87,298.47,59.959,1440730803,"201051344000417","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,227385.5,227385.5,49,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730914,454397.00
08/27/2015 23:00,2,0.000,ALERT,214.41,299.07,59.954,1440730803,"201051344000594","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,229438.4,229438.4,49,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730916,454398.00
08/27/2015 23:00,2,0.000,ALERT,212.61,296.96,59.949,1440730803,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,508655.6,508655.6,50,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730918,454399.00
08/27/2015 23:00,2,0.000,ALERT,214.87,299.37,59.944,1440730803,"201051344000585","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,228996.7,228996.7,49,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730920,454400.00
08/27/2015 23:00,2,0.000,ALERT,212.83,297.26,59.959,1440730803,"274151322000054","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,503429.7,503429.7,49,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730922,454401.00
08/27/2015 23:00,2,0.000,ALERT,214.87,299.07,59.959,1440730803,"201051344001203","174011321042388",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,229729.0,229729.0,49,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730923,454402.00
08/27/2015 23:00,2,0.000,ALERT,214.41,299.37,59.959,1440730803,"201051344000646","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,225857.4,225857.4,49,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730925,454403.00
08/27/2015 23:00,2,0.000,ALERT,213.74,296.66,59.933,1440730803,"274151322000068","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,406900.8,406900.8,49,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730927,454404.00
08/27/2015 23:00,2,0.000,ALERT,213.29,296.96,59.959,1440730803,"274151322000076","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,537880.8,537880.8,49,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730929,454405.00
08/27/2015 23:00,2,0.000,ALERT,214.64,299.67,59.928,1440730803,"201051344000890","174011321042388",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,230642.6,230642.6,49,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730931,454406.00
08/27/2015 23:00,2,0.000,ALERT,214.64,298.77,59.970,1440730803,"201051344000900","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,231679.3,231679.3,50,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730933,454407.00
08/27/2015 23:00,2,0.000,ALERT,215.09,298.17,59.954,1440730803,"201051344000633","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,220401.9,220401.9,49,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730934,454408.00
08/27/2015 23:00,2,0.000,ALERT,214.64,299.07,59.965,1440730803,"201051344000983","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,228659.1,228659.1,50,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730936,454409.00
08/27/2015 23:00,2,0.000,ALERT,215.09,298.77,59.954,1440730803,"201051344000917","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,231051.7,231051.7,49,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730938,454410.00
08/27/2015 23:00,2,0.000,ALERT,214.87,298.17,59.959,1440730803,"201051344000648","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,226323.6,226323.6,50,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730940,454411.00
08/27/2015 23:00,2,0.000,ALERT,214.64,299.37,59.965,1440730803,"201051344001093","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,229283.2,229283.2,49,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730941,454412.00
08/27/2015 23:00,2,0.000,ALERT,215.09,298.47,59.959,1440730803,"201051344000645","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,227356.9,227356.9,50,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730943,454413.00
08/27/2015 23:00,2,0.000,ALERT,213.06,297.26,59.954,1440730803,"274151322000085","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,506104.5,506104.5,49,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730945,454414.00
08/27/2015 23:00,2,0.000,ALERT,214.87,298.77,59.975,1440730803,"201051344000651","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,226574.6,226574.6,49,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730947,454415.00
08/27/2015 23:00,2,0.000,ALERT,214.87,298.17,59.965,1440730803,"201051344000867","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,219357.7,219357.7,49,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440730949,454416.00
08/27/2015 23:00,2,0.000,ALERT,214.64,299.67,59.938,1440730803,"201051344001230","174011321042388",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,230116.2,230116.2,49,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730950,454417.00
08/27/2015 23:00,2,0.000,ALERT,215.09,299.37,59.975,1440730803,"201051344000576","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,226466.5,226466.5,50,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730952,454418.00
08/27/2015 23:00,2,0.000,ALERT,214.64,299.07,59.954,1440730803,"201051344000579","174011321042388",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,233675.5,233675.5,49,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440730954,454419.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454420.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454421.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454422.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454423.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454424.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454425.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454426.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454427.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454428.00
08/27/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440730803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440731684,454429.00
08/27/2015 23:15,2,0.000,ALERT,213.74,299.07,59.970,1440731703,"201051344000955","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,231983.6,231983.6,51,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731780,454430.00
08/27/2015 23:15,2,0.000,ALERT,212.61,296.36,59.975,1440731703,"274151322000095","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,531613.7,531613.7,51,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731782,454431.00
08/27/2015 23:15,2,0.000,ALERT,214.41,299.07,59.965,1440731703,"201051344000868","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,218842.0,218842.0,51,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731783,454432.00
08/27/2015 23:15,2,0.000,ALERT,215.09,298.17,59.975,1440731703,"201051344000853","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,225358.1,225358.1,51,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731785,454433.00
08/27/2015 23:15,2,0.000,ALERT,214.64,300.57,59.970,1440731703,"201051344000582","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,224218.5,224218.5,51,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731787,454434.00
08/27/2015 23:15,2,0.000,ALERT,214.64,298.47,59.975,1440731703,"201051344000469","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,220611.8,220611.8,52,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731789,454435.00
08/27/2015 23:15,2,0.000,ALERT,214.41,298.17,59.970,1440731703,"201051344000988","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,219609.9,219609.9,52,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731791,454436.00
08/27/2015 23:15,2,0.000,ALERT,214.64,298.17,59.975,1440731703,"201051344001158","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,225247.0,225247.0,51,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731793,454437.00
08/27/2015 23:15,2,0.000,ALERT,213.74,298.77,59.949,1440731703,"201051344001025","174011321042388",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,229859.5,229859.5,51,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731795,454438.00
08/27/2015 23:15,2,0.000,ALERT,214.64,299.07,59.975,1440731703,"201051344000569","174011321042388",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,233081.7,233081.7,51,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731796,454439.00
08/27/2015 23:15,2,0.000,ALERT,212.83,294.86,59.975,1440731703,"274151322000094","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,407517.7,407517.7,51,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731798,454440.00
08/27/2015 23:15,2,0.000,ALERT,214.64,298.77,59.981,1440731703,"201051344000458","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,228766.1,228766.1,52,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731800,454441.00
08/27/2015 23:15,2,0.000,ALERT,212.83,294.56,59.981,1440731703,"274151322000087","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,479904.7,479904.7,51,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731802,454442.00
08/27/2015 23:15,2,0.000,ALERT,212.61,296.36,59.996,1440731703,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,512906.4,512906.4,51,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731804,454443.00
08/27/2015 23:15,2,0.000,ALERT,214.41,299.97,59.975,1440731703,"201051344001145","174011321042388",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,233693.4,233693.4,51,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731805,454444.00
08/27/2015 23:15,2,0.000,ALERT,214.41,299.67,59.981,1440731703,"201051344000685","174011321042388",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,232381.5,232381.5,51,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731807,454445.00
08/27/2015 23:15,2,0.000,ALERT,212.16,295.16,59.975,1440731703,"274151322000088","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,492409.6,492409.6,50,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731809,454446.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.67,59.970,1440731703,"201051344000438","174011321042388",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,232410.4,232410.4,51,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731811,454447.00
08/27/2015 23:15,2,0.000,ALERT,213.96,299.97,59.981,1440731703,"201051344001135","174011321042388",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,223951.2,223951.2,51,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731813,454448.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.07,59.975,1440731703,"201051344000417","174011321042388",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,227385.5,227385.5,51,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731815,454449.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.07,59.986,1440731703,"201051344000594","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,229438.4,229438.4,51,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731817,454450.00
08/27/2015 23:15,2,0.000,ALERT,213.06,296.66,59.981,1440731703,"274151322000083","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,508655.6,508655.6,52,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731818,454451.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.97,59.949,1440731703,"201051344000585","174011321042388",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,228996.7,228996.7,51,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731820,454452.00
08/27/2015 23:15,2,0.000,ALERT,212.61,296.36,59.986,1440731703,"274151322000054","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,503429.7,503429.7,51,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731822,454453.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.67,59.981,1440731703,"201051344001203","174011321042388",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,229729.0,229729.0,51,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731824,454454.00
08/27/2015 23:15,2,0.000,ALERT,213.74,299.67,59.965,1440731703,"201051344000646","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,225857.4,225857.4,51,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731825,454455.00
08/27/2015 23:15,2,0.000,ALERT,213.29,295.46,59.981,1440731703,"274151322000068","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,406900.8,406900.8,51,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731827,454456.00
08/27/2015 23:15,2,0.000,ALERT,213.51,296.66,60.023,1440731703,"274151322000076","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,537880.8,537880.8,51,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731829,454457.00
08/27/2015 23:15,2,0.000,ALERT,213.96,299.97,59.986,1440731703,"201051344000890","174011321042388",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,230642.6,230642.6,51,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731831,454458.00
08/27/2015 23:15,2,0.000,ALERT,214.19,298.47,59.996,1440731703,"201051344000900","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,231679.3,231679.3,52,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731833,454459.00
08/27/2015 23:15,2,0.000,ALERT,214.87,297.87,59.986,1440731703,"201051344000633","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,220401.9,220401.9,51,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731835,454460.00
08/27/2015 23:15,2,0.000,ALERT,214.19,298.77,59.996,1440731703,"201051344000983","174011321042388",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,228659.1,228659.1,52,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731837,454461.00
08/27/2015 23:15,2,0.000,ALERT,214.41,299.07,60.002,1440731703,"201051344000917","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,231051.7,231051.7,51,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731839,454462.00
08/27/2015 23:15,2,0.000,ALERT,214.64,297.87,59.991,1440731703,"201051344000648","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,226323.6,226323.6,52,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731840,454463.00
08/27/2015 23:15,2,0.000,ALERT,214.19,299.97,59.991,1440731703,"201051344001093","174011321042388",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,229283.2,229283.2,51,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731842,454464.00
08/27/2015 23:15,2,0.000,ALERT,214.87,298.47,59.981,1440731703,"201051344000645","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,227356.9,227356.9,52,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731844,454465.00
08/27/2015 23:15,2,0.000,ALERT,213.29,296.36,59.996,1440731703,"274151322000085","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,506104.5,506104.5,51,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731846,454466.00
08/27/2015 23:15,2,0.000,ALERT,214.19,298.77,59.991,1440731703,"201051344000651","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,226574.6,226574.6,51,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731848,454467.00
08/27/2015 23:15,2,0.000,ALERT,214.64,298.17,59.996,1440731703,"201051344000867","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,219357.7,219357.7,51,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440731849,454468.00
08/27/2015 23:15,2,0.000,ALERT,213.96,299.97,60.002,1440731703,"201051344001230","174011321042388",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,230116.2,230116.2,51,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731851,454469.00
08/27/2015 23:15,2,0.000,ALERT,214.87,299.07,59.991,1440731703,"201051344000576","174011321042388",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,226466.5,226466.5,52,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731853,454470.00
08/27/2015 23:15,2,0.000,ALERT,214.41,299.37,59.975,1440731703,"201051344000579","174011321042388",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,233675.5,233675.5,51,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440731855,454471.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454472.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454473.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454474.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454475.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454476.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454477.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454478.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454479.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454480.00
08/27/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440731703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440732583,454481.00
08/27/2015 23:30,2,0.000,ALERT,213.96,299.67,59.991,1440732603,"201051344000955","174011321042388",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,231983.6,231983.6,53,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732680,454482.00
08/27/2015 23:30,2,0.000,ALERT,213.51,297.57,60.023,1440732603,"274151322000095","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,531613.7,531613.7,53,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732682,454483.00
08/27/2015 23:30,2,0.000,ALERT,214.87,299.97,59.991,1440732603,"201051344000868","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,218842.0,218842.0,53,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732683,454484.00
08/27/2015 23:30,2,0.000,ALERT,215.32,299.37,59.996,1440732603,"201051344000853","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,225358.1,225358.1,53,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732685,454485.00
08/27/2015 23:30,2,0.000,ALERT,214.87,300.57,59.991,1440732603,"201051344000582","174011321042388",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,224218.5,224218.5,53,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732687,454486.00
08/27/2015 23:30,2,0.000,ALERT,214.87,299.07,59.991,1440732603,"201051344000469","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,220611.8,220611.8,54,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732689,454487.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.07,60.007,1440732603,"201051344000988","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,219609.9,219609.9,54,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732691,454488.00
08/27/2015 23:30,2,0.000,ALERT,214.87,298.77,60.002,1440732603,"201051344001158","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,225247.0,225247.0,53,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732693,454489.00
08/27/2015 23:30,2,0.000,ALERT,214.19,299.07,60.039,1440732603,"201051344001025","174011321042388",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,229859.5,229859.5,53,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732695,454490.00
