ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/27/2015 23:30,2,0.000,ALERT,214.87,299.67,60.002,1440732603,"201051344000569","174011321042388",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,233081.7,233081.7,53,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732697,454491.00
08/27/2015 23:30,2,0.000,ALERT,213.29,296.06,59.996,1440732603,"274151322000094","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,407517.7,407517.7,53,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732699,454492.00
08/27/2015 23:30,2,0.000,ALERT,214.41,298.77,60.002,1440732603,"201051344000458","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,228766.1,228766.1,54,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732700,454493.00
08/27/2015 23:30,2,0.000,ALERT,213.06,295.76,59.959,1440732603,"274151322000087","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,479904.7,479904.7,53,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732702,454494.00
08/27/2015 23:30,2,0.000,ALERT,213.06,296.36,59.965,1440732603,"274151322000052","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,512906.4,512906.4,53,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732704,454495.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.97,59.996,1440732603,"201051344001145","174011321042388",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,233693.4,233693.4,53,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732706,454496.00
08/27/2015 23:30,2,0.000,ALERT,214.87,299.67,60.012,1440732603,"201051344000685","174011321042388",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,232381.5,232381.5,53,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732708,454497.00
08/27/2015 23:30,2,0.000,ALERT,213.06,296.66,59.996,1440732603,"274151322000088","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,492409.6,492409.6,52,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732710,454498.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.67,59.996,1440732603,"201051344000438","174011321042388",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,232410.4,232410.4,53,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732711,454499.00
08/27/2015 23:30,2,0.000,ALERT,214.19,299.67,60.002,1440732603,"201051344001135","174011321042388",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,223951.2,223951.2,53,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732713,454500.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.07,59.970,1440732603,"201051344000417","174011321042388",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,227385.5,227385.5,53,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732715,454501.00
08/27/2015 23:30,2,0.000,ALERT,214.41,299.37,59.991,1440732603,"201051344000594","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,229438.4,229438.4,53,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732717,454502.00
08/27/2015 23:30,2,0.000,ALERT,213.51,296.96,59.996,1440732603,"274151322000083","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,508655.6,508655.6,54,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732719,454503.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.67,60.002,1440732603,"201051344000585","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,228996.7,228996.7,53,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732720,454504.00
08/27/2015 23:30,2,0.000,ALERT,213.06,296.66,60.002,1440732603,"274151322000054","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,503429.7,503429.7,53,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732722,454505.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.37,60.002,1440732603,"201051344001203","174011321042388",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,229729.0,229729.0,53,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732724,454506.00
08/27/2015 23:30,2,0.000,ALERT,214.19,299.37,60.028,1440732603,"201051344000646","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,225857.4,225857.4,53,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732726,454507.00
08/27/2015 23:30,2,0.000,ALERT,214.19,295.46,59.996,1440732603,"274151322000068","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,406900.8,406900.8,53,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732728,454508.00
08/27/2015 23:30,2,0.000,ALERT,213.96,296.36,59.996,1440732603,"274151322000076","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,537880.8,537880.8,53,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732729,454509.00
08/27/2015 23:30,2,0.000,ALERT,214.41,300.27,59.975,1440732603,"201051344000890","174011321042388",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,230642.6,230642.6,53,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732731,454510.00
08/27/2015 23:30,2,0.000,ALERT,214.41,298.47,59.996,1440732603,"201051344000900","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,231679.3,231679.3,54,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732733,454511.00
08/27/2015 23:30,2,0.000,ALERT,214.87,297.87,59.991,1440732603,"201051344000633","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,220401.9,220401.9,53,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732735,454512.00
08/27/2015 23:30,2,0.000,ALERT,214.41,298.77,60.002,1440732603,"201051344000983","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,228659.1,228659.1,54,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732737,454513.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.37,59.970,1440732603,"201051344000917","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,231051.7,231051.7,53,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732738,454514.00
08/27/2015 23:30,2,0.000,ALERT,214.87,297.87,60.002,1440732603,"201051344000648","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,226323.6,226323.6,54,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732740,454515.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.97,60.002,1440732603,"201051344001093","174011321042388",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,229283.2,229283.2,53,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732742,454516.00
08/27/2015 23:30,2,0.000,ALERT,215.09,298.47,59.996,1440732603,"201051344000645","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,227356.9,227356.9,54,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732744,454517.00
08/27/2015 23:30,2,0.000,ALERT,213.51,296.66,59.991,1440732603,"274151322000085","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,506104.5,506104.5,53,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732746,454518.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.07,59.991,1440732603,"201051344000651","174011321042388",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,226574.6,226574.6,53,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732747,454519.00
08/27/2015 23:30,2,0.000,ALERT,214.87,298.17,60.007,1440732603,"201051344000867","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,219357.7,219357.7,53,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440732749,454520.00
08/27/2015 23:30,2,0.000,ALERT,214.41,300.57,60.034,1440732603,"201051344001230","174011321042388",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,230116.2,230116.2,53,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732751,454521.00
08/27/2015 23:30,2,0.000,ALERT,215.09,299.37,60.002,1440732603,"201051344000576","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,226466.5,226466.5,54,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732753,454522.00
08/27/2015 23:30,2,0.000,ALERT,214.64,299.07,59.970,1440732603,"201051344000579","174011321042388",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,233675.5,233675.5,53,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440732755,454523.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454524.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454525.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454526.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454527.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454528.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454529.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733483,454530.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733484,454531.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733484,454532.00
08/27/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440732603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440733484,454533.00
08/27/2015 23:45,2,0.000,ALERT,214.19,299.07,59.965,1440733503,"201051344000955","174011321042388",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,231983.6,231983.6,55,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733580,454534.00
08/27/2015 23:45,2,0.000,ALERT,213.06,298.47,59.970,1440733503,"274151322000095","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,531613.7,531613.7,55,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733582,454535.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.67,60.012,1440733503,"201051344000868","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,218842.0,218842.0,55,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733584,454536.00
08/27/2015 23:45,2,0.000,ALERT,215.09,298.77,59.981,1440733503,"201051344000853","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,225358.1,225358.1,55,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733586,454537.00
08/27/2015 23:45,2,0.000,ALERT,215.09,299.67,59.975,1440733503,"201051344000582","174011321042388",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,224218.5,224218.5,55,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733587,454538.00
08/27/2015 23:45,2,0.000,ALERT,214.64,298.77,59.975,1440733503,"201051344000469","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,220611.8,220611.8,56,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733589,454539.00
08/27/2015 23:45,2,0.000,ALERT,214.41,298.77,59.938,1440733503,"201051344000988","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,219609.9,219609.9,56,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733591,454540.00
08/27/2015 23:45,2,0.000,ALERT,214.64,298.77,59.965,1440733503,"201051344001158","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,225247.0,225247.0,55,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733593,454541.00
08/27/2015 23:45,2,0.000,ALERT,214.41,298.47,59.981,1440733503,"201051344001025","174011321042388",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,229859.5,229859.5,55,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733595,454542.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.67,59.981,1440733503,"201051344000569","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,233081.7,233081.7,55,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733597,454543.00
08/27/2015 23:45,2,0.000,ALERT,213.29,296.96,59.970,1440733503,"274151322000094","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,407517.7,407517.7,55,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733599,454544.00
08/27/2015 23:45,2,0.000,ALERT,214.41,299.07,59.981,1440733503,"201051344000458","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,228766.1,228766.1,56,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733600,454545.00
08/27/2015 23:45,2,0.000,ALERT,213.29,296.66,59.975,1440733503,"274151322000087","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,479904.7,479904.7,55,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733602,454546.00
08/27/2015 23:45,2,0.000,ALERT,212.83,297.57,59.975,1440733503,"274151322000052","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,512906.4,512906.4,55,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733604,454547.00
08/27/2015 23:45,2,0.000,ALERT,214.87,299.67,60.002,1440733503,"201051344001145","174011321042388",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,233693.4,233693.4,55,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733606,454548.00
08/27/2015 23:45,2,0.000,ALERT,215.09,299.67,59.996,1440733503,"201051344000685","174011321042388",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,232381.5,232381.5,55,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733608,454549.00
08/27/2015 23:45,2,0.000,ALERT,212.61,296.96,59.975,1440733503,"274151322000088","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,492409.6,492409.6,54,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733610,454550.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.37,59.981,1440733503,"201051344000438","174011321042388",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,232410.4,232410.4,55,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733611,454551.00
08/27/2015 23:45,2,0.000,ALERT,214.41,299.37,59.975,1440733503,"201051344001135","174011321042388",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,223951.2,223951.2,55,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733613,454552.00
08/27/2015 23:45,2,0.000,ALERT,214.87,298.77,59.981,1440733503,"201051344000417","174011321042388",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,227385.5,227385.5,55,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733615,454553.00
08/27/2015 23:45,2,0.000,ALERT,214.19,299.37,59.981,1440733503,"201051344000594","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,229438.4,229438.4,55,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733617,454554.00
08/27/2015 23:45,2,0.000,ALERT,213.06,297.87,59.975,1440733503,"274151322000083","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,508655.6,508655.6,56,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733618,454555.00
08/27/2015 23:45,2,0.000,ALERT,214.87,299.67,59.981,1440733503,"201051344000585","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,228996.7,228996.7,55,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733620,454556.00
08/27/2015 23:45,2,0.000,ALERT,213.06,297.87,59.991,1440733503,"274151322000054","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,503429.7,503429.7,55,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733622,454557.00
08/27/2015 23:45,2,0.000,ALERT,214.87,299.37,59.954,1440733503,"201051344001203","174011321042388",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,229729.0,229729.0,55,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733624,454558.00
08/27/2015 23:45,2,0.000,ALERT,213.96,298.77,59.986,1440733503,"201051344000646","174011321042388",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,225857.4,225857.4,55,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733626,454559.00
08/27/2015 23:45,2,0.000,ALERT,213.29,296.66,59.970,1440733503,"274151322000068","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,406900.8,406900.8,55,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733628,454560.00
08/27/2015 23:45,2,0.000,ALERT,213.51,297.26,59.981,1440733503,"274151322000076","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,537880.8,537880.8,55,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733630,454561.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.67,59.975,1440733503,"201051344000890","174011321042388",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,230642.6,230642.6,55,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733631,454562.00
08/27/2015 23:45,2,0.000,ALERT,214.19,298.47,59.933,1440733503,"201051344000900","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,231679.3,231679.3,56,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733633,454563.00
08/27/2015 23:45,2,0.000,ALERT,214.87,298.17,60.012,1440733503,"201051344000633","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,220401.9,220401.9,55,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733635,454564.00
08/27/2015 23:45,2,0.000,ALERT,214.41,298.77,59.959,1440733503,"201051344000983","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,228659.1,228659.1,56,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733637,454565.00
08/27/2015 23:45,2,0.000,ALERT,214.87,298.77,59.970,1440733503,"201051344000917","174011321042388",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,231051.7,231051.7,55,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733639,454566.00
08/27/2015 23:45,2,0.000,ALERT,214.64,298.17,59.949,1440733503,"201051344000648","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,226323.6,226323.6,56,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733640,454567.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.37,59.981,1440733503,"201051344001093","174011321042388",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,229283.2,229283.2,55,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733642,454568.00
08/27/2015 23:45,2,0.000,ALERT,214.87,298.47,59.959,1440733503,"201051344000645","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,227356.9,227356.9,56,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733644,454569.00
08/27/2015 23:45,2,0.000,ALERT,212.83,296.96,60.023,1440733503,"274151322000085","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,506104.5,506104.5,55,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733646,454570.00
08/27/2015 23:45,2,0.000,ALERT,214.87,298.77,59.975,1440733503,"201051344000651","174011321042388",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,226574.6,226574.6,55,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733648,454571.00
08/27/2015 23:45,2,0.000,ALERT,214.64,298.47,59.986,1440733503,"201051344000867","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,219357.7,219357.7,55,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440733649,454572.00
08/27/2015 23:45,2,0.000,ALERT,214.64,299.67,59.996,1440733503,"201051344001230","174011321042388",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,230116.2,230116.2,55,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733651,454573.00
08/27/2015 23:45,2,0.000,ALERT,214.64,298.77,59.975,1440733503,"201051344000576","174011321042388",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,226466.5,226466.5,56,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733653,454574.00
08/27/2015 23:45,2,0.000,ALERT,214.19,299.07,59.981,1440733503,"201051344000579","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,233675.5,233675.5,55,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440733655,454575.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454576.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454577.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454578.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454579.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454580.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454581.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454582.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454583.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454584.00
08/27/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440733503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440734383,454585.00
